Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.8,-7.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.85,-7.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.9,-7.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.0,-7.5,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.05,-7.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.95,-8.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.85,-8.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.8,-8.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.8,-8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.8,-8.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.8,-8.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.8,-8.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.8,-8.7,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.8,-8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.8,-8.9,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.8,-9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.8,-9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.8,-9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.7,-9.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.6,-9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.5,-9.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.35,-10.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.3,-10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.25,-10.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.2,-10.6,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.0,1.4,-10.25,3.0,0.0,0.0
2018,1,1,7,30,76.0,6.0,1.6,-9.9,6.0,5.12,0.0
2018,1,1,7,45,261.0,17.0,1.8,-9.55,35.0,14.51,0.0
2018,1,1,8,0,446.0,28.0,2.0,-9.2,64.0,25.92,15.03
2018,1,1,8,15,553.5,34.5,2.15,-8.7,107.0,31.41,23.6
2018,1,1,8,30,661.0,41.0,2.3,-8.2,150.0,37.04,29.62
2018,1,1,8,45,720.0,46.0,2.45,-7.7,195.0,41.15,33.87
2018,1,1,9,0,779.0,51.0,2.6,-7.2,240.0,45.3,38.0
2018,1,1,9,15,815.5,54.0,2.6,-6.8,282.0,47.61,40.25
2018,1,1,9,30,852.0,57.0,2.6,-6.4,324.0,49.96,42.45
2018,1,1,9,45,876.5,59.5,2.6,-6.0,362.0,51.82,44.13
2018,1,1,10,0,901.0,62.0,2.6,-5.6,400.0,59.2,51.02
2018,1,1,10,15,917.5,64.0,2.55,-5.25,432.0,61.16,52.72
2018,1,1,10,30,934.0,66.0,2.5,-4.9,464.0,63.04,54.34
2018,1,1,10,45,944.5,68.0,2.45,-4.6,489.5,112.72,65.94
2018,1,1,11,0,955.0,70.0,2.4,-4.3,515.0,167.96,101.36
2018,1,1,11,15,961.5,71.0,2.35,-4.05,533.0,221.71,146.18
2018,1,1,11,30,968.0,72.0,2.3,-3.8,551.0,274.73,195.4
2018,1,1,11,45,970.5,72.5,2.3,-3.6,560.5,325.34,244.67
2018,1,1,12,0,973.0,73.0,2.3,-3.4,570.0,374.39,292.86
2018,1,1,12,15,973.0,73.5,2.3,-3.25,572.0,420.8,338.34
2018,1,1,12,30,973.0,74.0,2.3,-3.1,574.0,465.06,381.08
2018,1,1,12,45,969.5,74.5,2.25,-2.95,568.0,505.47,419.46
2018,1,1,13,0,966.0,75.0,2.2,-2.8,562.0,543.15,454.55
2018,1,1,13,15,959.5,74.5,2.25,-2.75,547.5,575.42,484.96
2018,1,1,13,30,953.0,74.0,2.3,-2.7,533.0,604.49,512.14
2018,1,1,13,45,942.5,73.0,2.3,-2.65,511.0,627.47,533.65
2018,1,1,14,0,932.0,72.0,2.3,-2.6,489.0,646.91,551.9
2018,1,1,14,15,917.5,70.0,2.3,-2.7,460.0,659.21,564.39
2018,1,1,14,30,903.0,68.0,2.3,-2.8,431.0,672.66,577.4
2018,1,1,14,45,881.5,66.0,2.3,-2.85,396.0,673.34,579.86
2018,1,1,15,0,860.0,64.0,2.3,-2.9,361.0,670.18,578.95
2018,1,1,15,15,830.0,60.5,2.2,-3.2,321.0,655.82,568.4
2018,1,1,15,30,800.0,57.0,2.1,-3.5,281.0,637.82,553.9
2018,1,1,15,45,754.0,52.5,2.0,-3.75,237.0,604.34,525.6
2018,1,1,16,0,708.0,48.0,1.9,-4.0,193.0,567.7,493.14
2018,1,1,16,15,634.0,42.0,1.75,-4.6,149.0,507.75,439.46
2018,1,1,16,30,560.0,36.0,1.6,-5.2,105.0,445.26,378.93
2018,1,1,16,45,406.0,27.5,1.4,-5.8,66.5,337.25,247.93
2018,1,1,17,0,252.0,19.0,1.2,-6.4,28.0,176.48,0.0
2018,1,1,17,15,126.0,9.5,1.35,-6.55,14.0,8.11,0.0
2018,1,1,17,30,0.0,0.0,1.5,-6.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.6,-6.9,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.7,-7.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.7,-7.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.7,-7.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.9,-7.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.85,-7.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.75,-8.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.7,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.4,-9.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.2,-9.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.05,-10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,-10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,-10.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,-10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,-10.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,-11.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,-11.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,-11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,-11.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,-11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,-11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,-11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,-11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,-11.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.8,-12.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.8,-12.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.75,-13.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.7,-13.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,7,15,48.5,4.0,0.85,-13.05,3.5,0.0,0.0
2018,1,2,7,30,97.0,8.0,1.0,-12.5,7.0,0.0,0.0
2018,1,2,7,45,304.5,16.5,1.2,-11.9,36.5,14.08,0.0
2018,1,2,8,0,512.0,25.0,1.4,-11.3,66.0,23.07,12.84
2018,1,2,8,15,607.5,30.5,1.5,-10.75,108.5,27.81,20.45
2018,1,2,8,30,703.0,36.0,1.6,-10.2,151.0,32.68,25.7
2018,1,2,8,45,758.0,39.5,1.7,-9.7,195.5,38.21,31.33
2018,1,2,9,0,813.0,43.0,1.8,-9.2,240.0,42.1,35.22
2018,1,2,9,15,847.5,45.5,1.7,-8.65,282.5,44.99,38.03
2018,1,2,9,30,882.0,48.0,1.6,-8.1,325.0,47.81,40.68
2018,1,2,9,45,905.0,50.0,1.55,-7.55,362.5,50.07,42.73
2018,1,2,10,0,928.0,52.0,1.5,-7.0,400.0,52.25,44.66
2018,1,2,10,15,944.0,53.0,1.4,-6.45,432.0,53.55,45.74
2018,1,2,10,30,960.0,54.0,1.3,-5.9,464.0,54.8,46.75
2018,1,2,10,45,971.0,55.0,1.2,-5.35,489.5,103.74,57.54
2018,1,2,11,0,982.0,56.0,1.1,-4.8,515.0,159.31,92.49
2018,1,2,11,15,989.0,57.0,1.0,-4.35,533.0,214.17,137.74
2018,1,2,11,30,996.0,58.0,0.9,-3.9,551.0,268.35,187.26
2018,1,2,11,45,999.5,58.5,0.85,-3.45,561.5,320.25,236.67
2018,1,2,12,0,1003.0,59.0,0.8,-3.0,572.0,370.65,284.73
2018,1,2,12,15,1003.5,59.0,0.75,-2.65,574.0,417.81,329.36
2018,1,2,12,30,1004.0,59.0,0.7,-2.3,576.0,462.77,370.93
2018,1,2,12,45,1002.0,59.0,0.6,-1.95,570.5,504.27,407.99
2018,1,2,13,0,1000.0,59.0,0.5,-1.6,565.0,543.04,441.45
2018,1,2,13,15,994.5,58.5,0.45,-1.35,551.0,576.62,470.41
2018,1,2,13,30,989.0,58.0,0.4,-1.1,537.0,606.98,495.99
2018,1,2,13,45,980.5,57.5,0.35,-0.9,515.5,632.3,517.11
2018,1,2,14,0,972.0,57.0,0.3,-0.7,494.0,654.1,535.03
2018,1,2,14,15,959.0,55.0,0.3,-0.7,465.0,667.79,547.58
2018,1,2,14,30,946.0,53.0,0.3,-0.7,436.0,677.68,557.08
2018,1,2,14,45,926.5,52.0,0.3,-0.65,401.5,680.88,561.14
2018,1,2,15,0,907.0,51.0,0.3,-0.6,367.0,680.42,561.9
2018,1,2,15,15,879.0,48.5,0.3,-0.9,326.5,668.72,554.12
2018,1,2,15,30,851.0,46.0,0.3,-1.2,286.0,653.64,543.34
2018,1,2,15,45,808.5,43.0,0.35,-1.5,242.5,624.94,521.85
2018,1,2,16,0,766.0,40.0,0.4,-1.8,199.0,593.81,496.87
2018,1,2,16,15,696.5,35.5,0.45,-2.3,154.5,544.24,455.24
2018,1,2,16,30,627.0,31.0,0.5,-2.8,110.0,487.65,403.26
2018,1,2,16,45,467.0,25.0,0.55,-3.3,70.5,366.6,270.01
2018,1,2,17,0,307.0,19.0,0.6,-3.8,31.0,211.92,0.0
2018,1,2,17,15,153.5,9.5,0.65,-4.05,15.5,8.11,0.0
2018,1,2,17,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.75,-4.6,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.85,-5.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.95,-7.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,-7.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.85,-7.9,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.75,-7.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.7,-7.95,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.7,-8.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.7,-8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.65,-8.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,7,15,15.5,2.5,0.55,-7.5,2.5,0.0,0.0
2018,1,3,7,30,31.0,5.0,0.6,-7.2,5.0,0.0,0.0
2018,1,3,7,45,64.0,17.0,0.65,-6.95,21.0,14.51,0.0
2018,1,3,8,0,97.0,29.0,0.7,-6.7,37.0,22.63,12.18
2018,1,3,8,15,139.0,43.5,0.8,-6.4,62.5,33.55,25.4
2018,1,3,8,30,181.0,58.0,0.9,-6.1,88.0,44.27,36.23
2018,1,3,8,45,174.0,67.5,0.95,-5.8,103.0,51.13,43.14
2018,1,3,9,0,167.0,77.0,1.0,-5.5,118.0,57.75,49.64
2018,1,3,9,15,121.5,98.0,0.95,-5.1,130.5,73.82,64.9
2018,1,3,9,30,76.0,119.0,0.9,-4.7,143.0,89.65,79.69
2018,1,3,9,45,124.0,135.0,0.85,-4.25,179.5,98.12,87.36
2018,1,3,10,0,172.0,151.0,0.8,-3.8,216.0,108.8,96.99
2018,1,3,10,15,143.5,163.5,0.8,-3.35,220.5,116.39,103.65
2018,1,3,10,30,115.0,176.0,0.8,-2.9,225.0,123.73,110.02
2018,1,3,10,45,106.5,187.0,0.8,-2.4,234.5,139.66,115.39
2018,1,3,11,0,98.0,198.0,0.8,-1.9,244.0,159.22,130.82
2018,1,3,11,15,87.5,191.5,0.7,-1.65,233.5,162.1,133.17
2018,1,3,11,30,77.0,185.0,0.6,-1.4,223.0,162.79,134.23
2018,1,3,11,45,80.5,201.5,0.5,-1.2,242.0,182.47,151.13
2018,1,3,12,0,84.0,218.0,0.4,-1.0,261.0,203.07,168.6
2018,1,3,12,15,52.5,200.0,0.35,-0.9,227.0,184.57,153.95
2018,1,3,12,30,21.0,182.0,0.3,-0.8,193.0,159.27,133.25
2018,1,3,12,45,11.5,169.0,0.25,-0.7,175.0,146.17,122.34
2018,1,3,13,0,2.0,156.0,0.2,-0.6,157.0,131.89,110.21
2018,1,3,13,15,1.0,126.0,0.3,-0.65,126.5,106.2,88.31
2018,1,3,13,30,0.0,96.0,0.4,-0.7,96.0,80.06,65.7
2018,1,3,13,45,0.0,78.0,0.45,-0.7,78.0,64.74,52.35
2018,1,3,14,0,0.0,60.0,0.5,-0.7,60.0,49.71,39.08
2018,1,3,14,15,0.0,55.0,0.5,-0.75,55.0,45.54,35.45
2018,1,3,14,30,0.0,50.0,0.5,-0.8,50.0,41.37,31.78
2018,1,3,14,45,0.0,49.0,0.5,-0.9,49.0,40.53,31.11
2018,1,3,15,0,0.0,48.0,0.5,-1.0,48.0,39.69,30.41
2018,1,3,15,15,0.0,37.0,0.5,-1.15,37.0,30.55,22.18
2018,1,3,15,30,0.0,26.0,0.5,-1.3,26.0,21.43,13.91
2018,1,3,15,45,0.0,21.0,0.45,-1.45,21.0,17.29,10.13
2018,1,3,16,0,0.0,16.0,0.4,-1.6,16.0,13.16,6.32
2018,1,3,16,15,0.0,13.0,0.45,-1.8,13.0,10.68,3.97
2018,1,3,16,30,0.0,10.0,0.5,-2.0,10.0,8.21,1.59
2018,1,3,16,45,0.0,7.0,0.5,-2.15,7.0,5.74,0.0
2018,1,3,17,0,0.0,4.0,0.5,-2.3,4.0,3.41,0.0
2018,1,3,17,15,0.0,2.0,0.5,-2.4,2.0,1.71,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.65,-3.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.75,-4.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.8,-4.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.95,-4.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.55,-6.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,-6.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.65,-6.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,-6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,-6.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,-7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,-7.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,-7.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.65,-7.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,-7.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.5,-7.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.35,-7.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.25,-7.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-7.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-8.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,4,7,15,31.5,3.5,1.75,-7.5,3.0,0.0,0.0
2018,1,4,7,30,63.0,7.0,2.2,-7.0,6.0,0.0,0.0
2018,1,4,7,45,234.0,18.5,2.65,-6.5,34.0,15.79,0.0
2018,1,4,8,0,405.0,30.0,3.1,-6.0,62.0,25.5,14.29
2018,1,4,8,15,509.5,37.0,3.35,-5.7,103.5,30.86,22.77
2018,1,4,8,30,614.0,44.0,3.6,-5.4,145.0,39.63,31.69
2018,1,4,8,45,675.5,49.0,3.85,-5.1,189.0,43.58,35.81
2018,1,4,9,0,737.0,54.0,4.1,-4.8,233.0,47.61,39.83
2018,1,4,9,15,776.5,58.0,4.15,-4.55,275.5,50.65,42.78
2018,1,4,9,30,816.0,62.0,4.2,-4.3,318.0,53.72,45.67
2018,1,4,9,45,842.5,64.5,4.25,-4.05,356.0,55.45,47.23
2018,1,4,10,0,869.0,67.0,4.3,-3.8,394.0,57.23,48.79
2018,1,4,10,15,888.0,68.5,4.35,-3.6,426.0,58.17,49.56
2018,1,4,10,30,907.0,70.0,4.4,-3.4,458.0,59.16,50.37
2018,1,4,10,45,920.0,70.5,4.4,-3.15,483.5,110.61,65.55
2018,1,4,11,0,933.0,71.0,4.4,-2.9,509.0,163.95,98.82
2018,1,4,11,15,941.0,72.5,4.4,-2.75,527.5,217.43,143.27
2018,1,4,11,30,949.0,74.0,4.4,-2.6,546.0,270.41,192.58
2018,1,4,11,45,953.5,74.0,4.45,-2.45,556.5,320.5,241.76
2018,1,4,12,0,958.0,74.0,4.5,-2.3,567.0,369.24,290.27
2018,1,4,12,15,962.5,74.5,4.5,-2.25,571.5,416.89,337.5
2018,1,4,12,30,967.0,75.0,4.5,-2.2,576.0,462.81,382.48
2018,1,4,12,45,967.5,75.0,4.5,-2.15,572.0,504.59,423.13
2018,1,4,13,0,968.0,75.0,4.5,-2.1,568.0,543.93,460.83
2018,1,4,13,15,963.5,74.0,4.5,-2.15,554.5,577.1,492.82
2018,1,4,13,30,959.0,73.0,4.5,-2.2,541.0,607.17,521.59
2018,1,4,13,45,951.0,71.5,4.5,-2.3,519.5,631.5,545.2
2018,1,4,14,0,943.0,70.0,4.5,-2.4,498.0,652.37,565.54
2018,1,4,14,15,929.0,68.5,4.5,-2.55,469.5,666.03,579.69
2018,1,4,14,30,915.0,67.0,4.5,-2.7,441.0,675.99,590.52
2018,1,4,14,45,895.0,64.5,4.45,-2.9,406.0,682.42,597.86
2018,1,4,15,0,875.0,62.0,4.4,-3.1,371.0,680.11,597.76
2018,1,4,15,15,845.5,59.0,4.3,-3.45,330.5,667.04,588.14
2018,1,4,15,30,816.0,56.0,4.2,-3.8,290.0,650.31,574.53
2018,1,4,15,45,770.5,52.0,4.1,-4.1,246.0,617.98,546.79
2018,1,4,16,0,725.0,48.0,4.0,-4.4,202.0,582.44,514.82
2018,1,4,16,15,650.0,42.5,3.9,-4.75,157.0,522.33,459.92
2018,1,4,16,30,575.0,37.0,3.8,-5.1,112.0,459.66,398.97
2018,1,4,16,45,418.0,28.5,3.65,-5.5,72.0,352.22,278.41
2018,1,4,17,0,261.0,20.0,3.5,-5.9,32.0,213.57,0.0
2018,1,4,17,15,130.5,10.0,3.45,-6.05,16.0,90.23,0.0
2018,1,4,17,30,0.0,0.0,3.4,-6.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.35,-6.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.3,-6.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.3,-6.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.3,-6.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.3,-6.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.3,-7.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.25,-7.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.2,-7.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.2,-7.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.2,-7.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.15,-7.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,-8.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,-8.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,-8.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.05,-8.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.0,-8.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.95,-8.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.9,-8.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.85,-8.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.8,-9.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.7,-9.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.5,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.4,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.3,-9.35,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.2,-9.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.15,-9.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,-9.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.0,-9.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.9,-9.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.85,-9.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.8,-9.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.8,-9.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.8,-9.95,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,-10.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,-10.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.75,-10.15,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,-10.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.65,-10.25,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,-10.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.6,-10.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.6,-10.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.55,-10.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.5,-10.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.45,-10.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,-10.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,-10.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,-10.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,-10.9,0.0,0.0,0.0
2018,1,5,7,15,40.0,3.5,1.55,-10.4,3.0,0.0,0.0
2018,1,5,7,30,80.0,7.0,1.8,-9.9,6.0,0.0,0.0
2018,1,5,7,45,270.5,17.0,2.05,-9.45,35.0,14.51,0.0
2018,1,5,8,0,461.0,27.0,2.3,-9.0,64.0,24.97,14.08
2018,1,5,8,15,562.0,33.0,2.45,-8.55,106.0,30.01,22.27
2018,1,5,8,30,663.0,39.0,2.6,-8.1,148.0,35.21,27.86
2018,1,5,8,45,721.0,43.0,2.8,-7.6,192.5,38.5,31.32
2018,1,5,9,0,779.0,47.0,3.0,-7.1,237.0,41.86,34.68
2018,1,5,9,15,813.5,51.0,3.0,-6.75,279.5,45.08,37.81
2018,1,5,9,30,848.0,55.0,3.0,-6.4,322.0,48.29,40.84
2018,1,5,9,45,869.5,58.0,3.05,-6.0,359.5,55.6,47.73
2018,1,5,10,0,891.0,61.0,3.1,-5.6,397.0,58.4,50.25
2018,1,5,10,15,909.0,62.5,3.1,-5.25,429.5,60.02,51.63
2018,1,5,10,30,927.0,64.0,3.1,-4.9,462.0,61.58,52.94
2018,1,5,10,45,940.0,65.0,3.1,-4.6,488.0,107.13,62.39
2018,1,5,11,0,953.0,66.0,3.1,-4.3,514.0,161.79,96.41
2018,1,5,11,15,961.0,66.0,3.1,-4.0,532.0,215.03,140.47
2018,1,5,11,30,969.0,66.0,3.1,-3.7,550.0,267.68,189.38
2018,1,5,11,45,974.0,66.5,3.1,-3.4,561.0,319.15,239.52
2018,1,5,12,0,979.0,67.0,3.1,-3.1,572.0,369.32,288.88
2018,1,5,12,15,979.0,67.5,3.1,-2.9,574.5,416.21,335.15
2018,1,5,12,30,979.0,68.0,3.1,-2.7,577.0,460.95,378.67
2018,1,5,12,45,976.0,68.5,3.1,-2.5,571.5,502.07,418.16
2018,1,5,13,0,973.0,69.0,3.1,-2.3,566.0,540.48,454.4
2018,1,5,13,15,968.0,67.5,3.1,-2.2,552.0,572.98,485.13
2018,1,5,13,30,963.0,66.0,3.1,-2.1,538.0,602.28,512.56
2018,1,5,13,45,954.0,65.5,3.1,-2.0,517.0,627.13,535.77
2018,1,5,14,0,945.0,65.0,3.1,-1.9,496.0,648.52,555.7
2018,1,5,14,15,932.0,63.5,3.05,-1.95,468.0,662.77,569.62
2018,1,5,14,30,919.0,62.0,3.0,-2.0,440.0,673.36,580.3
2018,1,5,14,45,899.5,60.0,2.95,-2.05,405.0,675.47,583.83
2018,1,5,15,0,880.0,58.0,2.9,-2.1,370.0,673.91,584.03
2018,1,5,15,15,852.0,55.5,2.75,-2.35,330.5,668.16,579.73
2018,1,5,15,30,824.0,53.0,2.6,-2.6,291.0,653.21,567.45
2018,1,5,15,45,781.5,49.0,2.45,-2.85,247.5,623.06,541.92
2018,1,5,16,0,739.0,45.0,2.3,-3.1,204.0,589.83,512.44
2018,1,5,16,15,669.0,40.0,2.05,-3.7,159.5,533.96,462.3
2018,1,5,16,30,599.0,35.0,1.8,-4.3,115.0,475.82,406.67
2018,1,5,16,45,460.5,28.0,1.55,-4.9,75.5,368.75,292.05
2018,1,5,17,0,322.0,21.0,1.3,-5.5,36.0,255.23,0.0
2018,1,5,17,15,161.0,10.5,1.35,-5.75,18.0,110.02,0.0
2018,1,5,17,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,-6.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,-6.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,-6.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.5,-6.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.45,-7.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.4,-8.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.35,-8.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.3,-8.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.25,-9.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.2,-9.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.15,-9.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.1,-9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,-9.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.0,-10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.95,-10.25,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,-10.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.9,-10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.9,-10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.9,-10.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,-11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.85,-11.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-11.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,-12.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,15,42.0,3.5,0.95,-12.35,3.0,0.0,0.0
2018,1,6,7,30,84.0,7.0,1.2,-11.8,6.0,0.0,0.0
2018,1,6,7,45,286.0,17.0,1.45,-11.2,36.0,14.51,0.0
2018,1,6,8,0,488.0,27.0,1.7,-10.6,66.0,25.03,14.27
2018,1,6,8,15,588.0,33.0,1.95,-10.1,109.0,30.1,22.52
2018,1,6,8,30,688.0,39.0,2.2,-9.6,152.0,35.33,28.15
2018,1,6,8,45,743.0,43.0,2.45,-9.05,197.0,38.62,31.63
2018,1,6,9,0,798.0,47.0,2.7,-8.5,242.0,41.99,35.0
2018,1,6,9,15,842.5,50.0,2.75,-8.1,287.5,48.34,41.15
2018,1,6,9,30,887.0,53.0,2.8,-7.7,333.0,51.6,44.23
2018,1,6,9,45,911.5,55.5,2.8,-7.3,372.5,54.22,46.64
2018,1,6,10,0,936.0,58.0,2.8,-6.9,412.0,56.76,48.92
2018,1,6,10,15,952.5,59.5,2.75,-6.55,445.0,58.41,50.34
2018,1,6,10,30,969.0,61.0,2.7,-6.2,478.0,60.0,51.69
2018,1,6,10,45,980.5,62.0,2.65,-5.85,504.5,106.68,61.25
2018,1,6,11,0,992.0,63.0,2.6,-5.5,531.0,163.3,96.39
2018,1,6,11,15,999.0,64.0,2.55,-5.2,550.0,219.19,142.71
2018,1,6,11,30,1006.0,65.0,2.5,-4.9,569.0,274.41,193.98
2018,1,6,11,45,1010.5,65.5,2.45,-4.6,580.0,327.62,245.74
2018,1,6,12,0,1015.0,66.0,2.4,-4.3,591.0,379.44,296.53
2018,1,6,12,15,1007.5,66.0,2.4,-4.1,589.5,424.9,341.82
2018,1,6,12,30,1000.0,66.0,2.4,-3.9,588.0,467.46,383.65
2018,1,6,12,45,995.5,66.0,2.4,-3.75,581.0,508.32,422.95
2018,1,6,13,0,991.0,66.0,2.4,-3.6,574.0,546.29,458.81
2018,1,6,13,15,986.0,65.5,2.4,-3.5,560.5,580.48,490.75
2018,1,6,13,30,981.0,65.0,2.4,-3.4,547.0,611.48,519.37
2018,1,6,13,45,972.5,63.5,2.4,-3.35,525.5,636.12,542.37
2018,1,6,14,0,964.0,62.0,2.4,-3.3,504.0,657.19,562.06
2018,1,6,14,15,951.0,60.5,2.4,-3.35,475.5,671.87,576.47
2018,1,6,14,30,938.0,59.0,2.4,-3.4,447.0,682.82,587.61
2018,1,6,14,45,919.5,57.5,2.4,-3.45,412.5,686.48,592.63
2018,1,6,15,0,901.0,56.0,2.4,-3.5,378.0,686.46,594.11
2018,1,6,15,15,873.5,53.0,2.3,-3.8,337.5,674.84,585.37
2018,1,6,15,30,846.0,50.0,2.2,-4.1,297.0,659.78,573.4
2018,1,6,15,45,804.5,46.5,2.1,-4.35,253.0,636.93,554.11
2018,1,6,16,0,763.0,43.0,2.0,-4.6,209.0,605.12,526.07
2018,1,6,16,15,695.0,38.5,1.8,-5.2,164.0,551.24,477.85
2018,1,6,16,30,627.0,34.0,1.6,-5.8,119.0,495.17,424.26
2018,1,6,16,45,489.0,27.5,1.45,-6.4,78.5,388.96,312.87
2018,1,6,17,0,351.0,21.0,1.3,-7.0,38.0,265.73,0.0
2018,1,6,17,15,175.5,10.5,1.4,-7.25,19.0,119.43,0.0
2018,1,6,17,30,0.0,0.0,1.5,-7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.55,-7.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.6,-8.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.55,-9.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,-9.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,-9.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,-10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,-10.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.95,-11.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,-11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,-11.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,-12.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,-12.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,-12.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-12.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.65,-13.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,7,7,15,42.5,3.5,0.8,-12.9,3.0,0.0,0.0
2018,1,7,7,30,85.0,7.0,0.9,-12.4,6.0,0.0,0.0
2018,1,7,7,45,280.0,16.5,1.0,-11.95,35.0,14.08,0.0
2018,1,7,8,0,475.0,26.0,1.1,-11.5,64.0,23.99,13.56
2018,1,7,8,15,568.0,32.0,1.1,-10.8,105.5,29.07,21.66
2018,1,7,8,30,661.0,38.0,1.1,-10.1,147.0,34.28,27.25
2018,1,7,8,45,717.0,42.0,1.15,-9.35,191.0,37.58,30.71
2018,1,7,9,0,773.0,46.0,1.2,-8.6,235.0,40.96,34.07
2018,1,7,9,15,807.5,49.5,1.1,-8.1,277.0,43.78,36.82
2018,1,7,9,30,842.0,53.0,1.0,-7.6,319.0,51.19,43.88
2018,1,7,9,45,858.5,57.0,0.9,-7.05,355.5,54.78,47.18
2018,1,7,10,0,875.0,61.0,0.8,-6.5,392.0,58.25,50.32
2018,1,7,10,15,894.5,61.5,0.75,-6.05,424.0,59.16,51.0
2018,1,7,10,30,914.0,62.0,0.7,-5.6,456.0,60.03,51.65
2018,1,7,10,45,923.0,64.0,0.65,-5.15,481.0,104.37,60.89
2018,1,7,11,0,932.0,66.0,0.6,-4.7,506.0,158.54,94.15
2018,1,7,11,15,939.5,66.5,0.6,-4.3,524.5,211.15,136.83
2018,1,7,11,30,947.0,67.0,0.6,-3.9,543.0,263.19,184.01
2018,1,7,11,45,950.5,68.0,0.65,-3.5,553.5,313.82,232.1
2018,1,7,12,0,954.0,69.0,0.7,-3.1,564.0,363.08,279.21
2018,1,7,12,15,909.5,80.0,0.75,-2.85,554.0,402.69,318.94
2018,1,7,12,30,865.0,91.0,0.8,-2.6,544.0,436.6,352.69
2018,1,7,12,45,836.5,97.0,0.9,-2.3,531.5,468.7,383.8
2018,1,7,13,0,808.0,103.0,1.0,-2.0,519.0,496.54,410.48
2018,1,7,13,15,873.0,86.0,1.05,-1.85,525.5,545.76,453.22
2018,1,7,13,30,938.0,69.0,1.1,-1.7,532.0,592.81,493.69
2018,1,7,13,45,928.5,67.5,1.15,-1.6,511.0,615.84,514.74
2018,1,7,14,0,919.0,66.0,1.2,-1.5,490.0,635.38,532.92
2018,1,7,14,15,874.5,70.0,1.2,-1.5,454.5,640.36,538.77
2018,1,7,14,30,830.0,74.0,1.2,-1.5,419.0,636.64,537.71
2018,1,7,14,45,790.0,73.5,1.25,-1.5,381.0,626.2,531.74
2018,1,7,15,0,750.0,73.0,1.3,-1.5,343.0,611.59,522.1
2018,1,7,15,15,731.5,67.0,1.2,-1.8,307.0,601.73,515.29
2018,1,7,15,30,713.0,61.0,1.1,-2.1,271.0,588.63,505.18
2018,1,7,15,45,585.0,62.5,1.0,-2.4,218.0,511.18,441.23
2018,1,7,16,0,457.0,64.0,0.9,-2.7,165.0,426.04,369.41
2018,1,7,16,15,327.5,56.5,0.85,-3.1,120.5,325.43,282.65
2018,1,7,16,30,198.0,49.0,0.8,-3.5,76.0,231.4,198.25
2018,1,7,16,45,143.0,33.5,0.7,-3.95,49.5,177.38,142.32
2018,1,7,17,0,88.0,18.0,0.6,-4.4,23.0,103.66,0.0
2018,1,7,17,15,44.0,9.0,0.6,-4.5,11.5,35.46,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,-5.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-5.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,-6.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,-6.65,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.05,-6.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.1,-6.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.1,-6.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,-6.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,-6.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.05,-6.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,-7.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,-8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,-8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,-8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,-8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,-8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.15,-8.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.2,-8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.2,-8.15,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,-8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,-8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,-8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.2,-8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.2,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,-8.45,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,7,15,23.5,3.5,1.3,-7.85,3.0,0.0,0.0
2018,1,8,7,30,47.0,7.0,1.5,-7.3,6.0,0.0,0.0
2018,1,8,7,45,183.5,18.0,1.65,-6.8,30.5,15.36,0.0
2018,1,8,8,0,320.0,29.0,1.8,-6.3,55.0,24.36,13.55
2018,1,8,8,15,426.0,37.5,1.9,-5.55,94.5,30.98,22.92
2018,1,8,8,30,532.0,46.0,2.0,-4.8,134.0,37.63,29.8
2018,1,8,8,45,592.5,51.5,2.05,-4.0,175.5,41.55,33.79
2018,1,8,9,0,653.0,57.0,2.1,-3.2,217.0,45.52,37.65
2018,1,8,9,15,693.0,61.5,2.2,-2.4,257.5,52.9,44.59
2018,1,8,9,30,733.0,66.0,2.3,-1.6,298.0,56.22,47.58
2018,1,8,9,45,759.0,69.0,2.4,-0.85,334.0,58.18,49.23
2018,1,8,10,0,785.0,72.0,2.5,-0.1,370.0,60.17,50.87
2018,1,8,10,15,800.5,75.0,2.5,0.35,400.5,62.07,52.46
2018,1,8,10,30,816.0,78.0,2.5,0.8,431.0,63.98,54.04
2018,1,8,10,45,824.0,81.0,2.5,1.2,454.5,104.99,63.18
2018,1,8,11,0,832.0,84.0,2.5,1.6,478.0,155.72,94.49
2018,1,8,11,15,723.5,111.0,2.45,1.7,463.0,202.01,137.16
2018,1,8,11,30,615.0,138.0,2.4,1.8,448.0,242.02,178.3
2018,1,8,11,45,407.0,185.5,2.35,1.85,392.5,257.26,202.28
2018,1,8,12,0,199.0,233.0,2.3,1.9,337.0,251.27,205.79
2018,1,8,12,15,139.0,230.5,2.25,1.9,303.5,242.09,200.74
2018,1,8,12,30,79.0,228.0,2.2,1.9,270.0,223.04,186.44
2018,1,8,12,45,74.5,221.5,2.15,1.9,260.5,222.28,186.44
2018,1,8,13,0,70.0,215.0,2.1,1.9,251.0,220.62,185.57
2018,1,8,13,15,41.0,195.0,2.0,1.9,216.0,193.15,162.57
2018,1,8,13,30,12.0,175.0,1.9,1.9,181.0,156.08,130.95
2018,1,8,13,45,9.5,163.0,1.85,1.9,167.5,145.46,122.07
2018,1,8,14,0,7.0,151.0,1.8,1.9,154.0,134.45,112.74
2018,1,8,14,15,3.5,128.5,1.7,1.75,130.0,112.59,93.94
2018,1,8,14,30,0.0,106.0,1.6,1.6,106.0,90.28,74.57
2018,1,8,14,45,3.5,110.0,1.55,1.45,111.5,97.41,81.15
2018,1,8,15,0,7.0,114.0,1.5,1.3,117.0,105.49,88.52
2018,1,8,15,15,3.5,77.0,1.45,1.1,78.5,67.61,55.08
2018,1,8,15,30,0.0,40.0,1.4,0.9,40.0,33.04,24.16
2018,1,8,15,45,0.0,30.0,1.35,0.65,30.0,24.74,16.71
2018,1,8,16,0,0.0,20.0,1.3,0.4,20.0,16.46,9.2
2018,1,8,16,15,0.0,16.5,1.25,0.3,16.5,13.57,6.5
2018,1,8,16,30,0.0,13.0,1.2,0.2,13.0,10.68,3.76
2018,1,8,16,45,0.0,9.5,1.2,0.05,9.5,7.8,0.85
2018,1,8,17,0,0.0,6.0,1.2,-0.1,6.0,4.92,0.0
2018,1,8,17,15,0.0,3.0,1.15,-0.15,3.0,2.56,0.0
2018,1,8,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.85,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,1,9,7,15,26.0,3.5,0.75,0.1,3.0,0.0,0.0
2018,1,9,7,30,52.0,7.0,0.8,0.5,6.0,0.0,0.0
2018,1,9,7,45,201.0,18.0,0.9,0.9,31.5,15.36,0.0
2018,1,9,8,0,350.0,29.0,1.0,1.3,57.0,24.42,13.2
2018,1,9,8,15,451.0,36.5,1.05,1.75,96.0,30.18,21.55
2018,1,9,8,30,552.0,44.0,1.1,2.2,135.0,36.02,27.52
2018,1,9,8,45,612.5,49.0,1.15,2.6,177.0,39.62,31.16
2018,1,9,9,0,673.0,54.0,1.2,3.0,219.0,47.1,38.24
2018,1,9,9,15,714.5,57.0,1.15,3.6,259.5,49.24,40.21
2018,1,9,9,30,756.0,60.0,1.1,4.2,300.0,51.45,42.17
2018,1,9,9,45,785.0,62.0,1.05,4.75,337.0,52.8,43.27
2018,1,9,10,0,814.0,64.0,1.0,5.3,374.0,54.21,44.39
2018,1,9,10,15,832.5,65.5,0.95,6.05,405.0,55.15,45.04
2018,1,9,10,30,851.0,67.0,0.9,6.8,436.0,56.13,45.72
2018,1,9,10,45,863.5,67.5,0.85,7.55,460.5,102.84,58.76
2018,1,9,11,0,876.0,68.0,0.8,8.3,485.0,153.31,87.93
2018,1,9,11,15,883.5,69.5,0.8,9.0,503.0,204.0,127.23
2018,1,9,11,30,891.0,71.0,0.8,9.7,521.0,254.25,170.68
2018,1,9,11,45,895.5,71.0,0.8,10.4,531.5,301.81,213.65
2018,1,9,12,0,900.0,71.0,0.8,11.1,542.0,348.16,255.71
2018,1,9,12,15,899.0,72.0,0.7,11.5,544.5,392.05,295.08
2018,1,9,12,30,898.0,73.0,0.6,11.9,547.0,433.92,331.63
2018,1,9,12,45,892.0,74.0,0.55,12.25,541.0,471.42,364.02
2018,1,9,13,0,886.0,75.0,0.5,12.6,535.0,506.23,393.26
2018,1,9,13,15,841.0,84.5,0.4,12.7,513.0,528.74,412.25
2018,1,9,13,30,796.0,94.0,0.3,12.8,491.0,544.85,425.68
2018,1,9,13,45,817.5,85.0,0.2,12.95,479.0,575.33,449.32
2018,1,9,14,0,839.0,76.0,0.1,13.1,467.0,603.8,470.94
2018,1,9,14,15,831.0,72.5,0.15,12.9,441.5,617.72,483.68
2018,1,9,14,30,823.0,69.0,0.2,12.7,416.0,628.29,494.09
2018,1,9,14,45,801.5,67.0,0.25,12.55,383.0,628.36,496.6
2018,1,9,15,0,780.0,65.0,0.3,12.4,350.0,624.85,496.39
2018,1,9,15,15,750.0,62.5,0.4,11.95,313.0,611.47,489.78
2018,1,9,15,30,720.0,60.0,0.5,11.5,276.0,594.69,479.84
2018,1,9,15,45,675.5,56.0,0.6,11.1,235.0,562.9,457.59
2018,1,9,16,0,631.0,52.0,0.7,10.7,194.0,534.11,436.19
2018,1,9,16,15,529.0,47.5,0.8,10.15,149.5,458.26,376.02
2018,1,9,16,30,427.0,43.0,0.9,9.6,105.0,381.22,311.59
2018,1,9,16,45,337.0,33.0,0.95,9.05,71.0,306.61,240.36
2018,1,9,17,0,247.0,23.0,1.0,8.5,37.0,216.81,51.11
2018,1,9,17,15,123.5,11.5,1.1,8.15,18.5,88.24,0.0
2018,1,9,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.85,1.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,10,7,15,10.0,2.0,0.9,1.35,2.0,0.0,0.0
2018,1,10,7,30,20.0,4.0,0.9,1.6,4.0,0.0,0.0
2018,1,10,7,45,10.0,11.5,0.9,1.85,11.5,9.82,0.0
2018,1,10,8,0,0.0,19.0,0.9,2.1,19.0,15.68,6.5
2018,1,10,8,15,0.0,32.0,1.05,2.55,32.0,26.29,18.01
2018,1,10,8,30,0.0,45.0,1.2,3.0,45.0,36.63,28.0
2018,1,10,8,45,0.5,60.0,1.35,3.4,60.0,48.33,39.08
2018,1,10,9,0,1.0,75.0,1.5,3.8,75.0,59.89,49.89
2018,1,10,9,15,5.0,83.5,1.45,4.4,85.0,66.83,56.25
2018,1,10,9,30,9.0,92.0,1.4,5.0,95.0,73.7,62.4
2018,1,10,9,45,5.0,96.5,1.4,5.6,98.0,77.57,65.71
2018,1,10,10,0,1.0,101.0,1.4,6.2,101.0,81.35,68.87
2018,1,10,10,15,39.0,122.0,1.45,6.95,139.0,94.1,80.03
2018,1,10,10,30,77.0,143.0,1.5,7.7,177.0,108.55,92.55
2018,1,10,10,45,40.0,144.5,1.55,8.45,162.0,112.89,90.57
2018,1,10,11,0,3.0,146.0,1.6,9.2,147.0,116.95,94.62
2018,1,10,11,15,9.0,156.5,1.6,9.7,161.0,126.93,102.43
2018,1,10,11,30,15.0,167.0,1.6,10.2,175.0,137.68,110.89
2018,1,10,11,45,38.0,195.0,1.55,10.75,215.0,166.13,133.46
2018,1,10,12,0,61.0,223.0,1.5,11.3,255.0,199.32,159.93
2018,1,10,12,15,48.0,216.5,1.5,11.6,242.0,195.76,157.41
2018,1,10,12,30,35.0,210.0,1.5,11.9,229.0,190.43,153.39
2018,1,10,12,45,39.5,211.0,1.5,12.2,232.0,197.68,159.4
2018,1,10,13,0,44.0,212.0,1.5,12.5,235.0,205.33,165.73
2018,1,10,13,15,45.0,209.5,1.5,12.65,232.5,208.38,168.44
2018,1,10,13,30,46.0,207.0,1.5,12.8,230.0,211.45,171.2
2018,1,10,13,45,40.0,196.5,1.5,12.9,216.0,202.66,164.28
2018,1,10,14,0,34.0,186.0,1.5,13.0,202.0,193.12,156.72
2018,1,10,14,15,21.5,167.5,1.35,12.85,177.5,161.03,130.48
2018,1,10,14,30,9.0,149.0,1.2,12.7,153.0,137.33,110.92
2018,1,10,14,45,8.5,139.0,1.1,12.5,142.5,129.38,104.61
2018,1,10,15,0,8.0,129.0,1.0,12.3,132.0,121.44,98.21
2018,1,10,15,15,99.5,114.5,0.95,11.3,145.0,193.86,161.82
2018,1,10,15,30,191.0,100.0,0.9,10.3,158.0,258.55,217.84
2018,1,10,15,45,401.0,76.0,0.9,9.35,175.0,395.69,333.16
2018,1,10,16,0,611.0,52.0,0.9,8.4,192.0,521.38,433.68
2018,1,10,16,15,514.5,45.0,0.95,7.5,145.5,446.05,371.45
2018,1,10,16,30,418.0,38.0,1.0,6.6,99.0,370.22,307.38
2018,1,10,16,45,366.5,30.5,1.05,5.7,70.5,324.76,259.91
2018,1,10,17,0,315.0,23.0,1.1,4.8,42.0,263.87,93.67
2018,1,10,17,15,166.5,12.5,1.1,4.5,21.5,116.76,0.0
2018,1,10,17,30,18.0,2.0,1.1,4.2,1.0,0.0,0.0
2018,1,10,17,45,9.0,1.0,1.1,3.95,0.5,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,11,7,15,0.5,0.5,1.25,4.05,0.5,0.0,0.0
2018,1,11,7,30,1.0,1.0,1.4,4.3,1.0,0.85,0.0
2018,1,11,7,45,0.5,3.5,1.55,4.55,3.5,2.99,0.0
2018,1,11,8,0,0.0,6.0,1.7,4.8,6.0,4.92,0.0
2018,1,11,8,15,0.0,8.5,1.75,5.3,8.5,6.97,0.57
2018,1,11,8,30,0.0,11.0,1.8,5.8,11.0,9.03,2.58
2018,1,11,8,45,0.0,11.5,1.85,6.3,11.5,9.45,3.04
2018,1,11,9,0,0.0,12.0,1.9,6.8,12.0,9.86,3.45
2018,1,11,9,15,0.0,29.5,2.0,7.45,29.5,24.32,16.77
2018,1,11,9,30,0.0,47.0,2.1,8.1,47.0,38.86,30.02
2018,1,11,9,45,0.0,54.0,2.25,8.75,54.0,44.69,35.19
2018,1,11,10,0,0.0,61.0,2.4,9.4,61.0,50.52,40.32
2018,1,11,10,15,0.0,57.5,2.4,10.05,57.5,47.61,37.51
2018,1,11,10,30,0.0,54.0,2.4,10.7,54.0,44.7,34.73
2018,1,11,10,45,0.0,81.5,2.45,11.3,81.5,67.67,52.55
2018,1,11,11,0,0.0,109.0,2.5,11.9,109.0,89.13,70.5
2018,1,11,11,15,0.0,101.5,2.45,12.45,101.5,83.65,65.62
2018,1,11,11,30,0.0,94.0,2.4,13.0,94.0,77.87,60.55
2018,1,11,11,45,0.5,109.5,2.35,13.5,110.0,90.54,70.99
