Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,1.75,15.6,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,1.9,16.0,5.0,4.27,0.0
2018,2,22,7,15,47.0,10.0,2.05,16.55,12.5,7.76,0.0
2018,2,22,7,30,50.0,15.0,2.2,17.1,20.0,12.2,4.27
2018,2,22,7,45,55.0,23.5,2.35,17.65,32.0,18.79,10.6
2018,2,22,8,0,60.0,32.0,2.5,18.2,44.0,25.18,16.44
2018,2,22,8,15,30.0,37.5,2.75,18.8,43.5,30.78,21.47
2018,2,22,8,30,0.0,43.0,3.0,19.4,43.0,35.53,25.65
2018,2,22,8,45,0.0,50.5,3.2,20.0,50.5,41.77,31.03
2018,2,22,9,0,0.0,58.0,3.4,20.6,58.0,48.02,36.32
2018,2,22,9,15,0.0,69.0,3.45,21.0,69.0,57.21,44.1
2018,2,22,9,30,0.0,80.0,3.5,21.4,80.0,66.41,51.81
2018,2,22,9,45,11.0,94.0,3.55,21.8,100.0,77.65,61.17
2018,2,22,10,0,22.0,108.0,3.6,22.2,120.0,85.53,67.59
2018,2,22,10,15,11.0,108.5,3.6,22.45,114.5,89.17,70.42
2018,2,22,10,30,0.0,109.0,3.6,22.7,109.0,89.71,67.46
2018,2,22,10,45,12.5,131.0,3.6,23.0,139.0,108.6,81.87
2018,2,22,11,0,25.0,153.0,3.6,23.3,169.0,125.94,94.93
2018,2,22,11,15,17.5,181.5,3.6,23.45,193.0,151.05,115.03
2018,2,22,11,30,10.0,210.0,3.6,23.6,217.0,172.52,132.03
2018,2,22,11,45,32.0,249.5,3.6,23.75,271.5,210.38,161.01
2018,2,22,12,0,54.0,289.0,3.6,23.9,326.0,254.44,194.8
2018,2,22,12,15,85.5,301.5,3.55,23.95,360.5,285.52,218.66
2018,2,22,12,30,117.0,314.0,3.5,24.0,395.0,323.64,248.1
2018,2,22,12,45,107.0,313.5,3.5,24.1,387.5,324.21,248.92
2018,2,22,13,0,97.0,313.0,3.5,24.2,380.0,327.23,251.57
2018,2,22,13,15,97.0,308.5,3.45,24.15,374.5,331.93,255.68
2018,2,22,13,30,97.0,304.0,3.4,24.1,369.0,336.25,259.5
2018,2,22,13,45,131.0,298.0,3.35,24.05,383.0,373.76,289.14
2018,2,22,14,0,165.0,292.0,3.3,24.0,397.0,403.01,312.51
2018,2,22,14,15,345.5,238.0,3.2,23.9,446.0,508.59,396.3
2018,2,22,14,30,526.0,184.0,3.1,23.8,495.0,622.34,484.16
2018,2,22,14,45,538.5,164.0,3.0,23.65,466.5,626.44,488.49
2018,2,22,15,0,551.0,144.0,2.9,23.5,438.0,636.28,497.52
2018,2,22,15,15,633.5,119.5,2.7,23.25,433.5,688.18,537.25
2018,2,22,15,30,716.0,95.0,2.5,23.0,429.0,736.7,572.72
2018,2,22,15,45,710.0,87.0,2.3,22.75,391.0,728.36,567.18
2018,2,22,16,0,704.0,79.0,2.1,22.5,353.0,716.83,559.61
2018,2,22,16,15,676.0,73.5,1.85,21.85,308.5,687.3,539.18
2018,2,22,16,30,648.0,68.0,1.6,21.2,264.0,655.28,516.19
2018,2,22,16,45,590.5,61.5,1.35,20.55,215.5,595.83,471.68
2018,2,22,17,0,533.0,55.0,1.1,19.9,167.0,535.38,424.38
2018,2,22,17,15,442.0,46.0,1.1,19.4,122.0,445.41,353.21
2018,2,22,17,30,351.0,37.0,1.1,18.9,77.0,357.19,277.05
2018,2,22,17,45,214.0,24.0,1.05,18.4,44.5,221.32,98.86
2018,2,22,18,0,77.0,11.0,1.0,17.9,12.0,63.4,0.0
2018,2,22,18,15,38.5,5.5,1.0,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,17.5,4.0,0.75,13.45,4.0,0.0,0.0
2018,2,23,7,0,35.0,8.0,0.8,13.7,8.0,6.83,0.0
2018,2,23,7,15,95.0,19.5,0.95,14.1,27.5,15.14,0.0
2018,2,23,7,30,155.0,31.0,1.1,14.5,47.0,23.82,14.17
2018,2,23,7,45,159.5,43.5,1.25,14.9,68.0,33.95,24.06
2018,2,23,8,0,164.0,56.0,1.4,15.3,89.0,43.11,32.56
2018,2,23,8,15,141.0,58.0,1.4,15.7,92.0,44.48,33.97
2018,2,23,8,30,118.0,60.0,1.4,16.1,95.0,45.62,35.01
2018,2,23,8,45,59.0,55.0,1.45,16.55,72.5,44.31,33.76
2018,2,23,9,0,0.0,50.0,1.5,17.0,50.0,41.36,31.02
2018,2,23,9,15,0.0,64.0,1.5,17.3,64.0,53.03,41.14
2018,2,23,9,30,0.0,78.0,1.5,17.6,78.0,64.74,51.15
2018,2,23,9,45,0.0,74.5,1.5,17.95,74.5,61.83,48.39
2018,2,23,10,0,0.0,71.0,1.5,18.3,71.0,58.92,45.68
2018,2,23,10,15,0.0,74.5,1.55,18.6,74.5,61.87,48.04
2018,2,23,10,30,0.0,78.0,1.6,18.9,78.0,64.81,48.06
2018,2,23,10,45,0.0,101.0,1.65,19.25,101.0,83.7,63.33
2018,2,23,11,0,0.0,124.0,1.7,19.6,124.0,101.96,77.89
2018,2,23,11,15,1.0,140.5,1.8,19.9,141.0,115.46,88.5
2018,2,23,11,30,2.0,157.0,1.9,20.2,158.0,129.22,99.28
2018,2,23,11,45,2.5,166.5,1.95,20.45,168.0,137.55,105.72
2018,2,23,12,0,3.0,176.0,2.0,20.7,178.0,146.06,112.32
2018,2,23,12,15,3.5,181.0,2.05,20.9,183.5,151.12,116.2
2018,2,23,12,30,4.0,186.0,2.1,21.1,189.0,156.29,120.21
2018,2,23,12,45,5.5,195.5,2.15,21.3,199.5,165.89,127.73
2018,2,23,13,0,7.0,205.0,2.2,21.5,210.0,175.84,135.54
2018,2,23,13,15,5.0,193.0,2.2,21.65,196.5,165.5,127.38
2018,2,23,13,30,3.0,181.0,2.2,21.8,183.0,154.77,118.94
2018,2,23,13,45,5.0,185.5,2.25,21.9,188.5,160.99,124.03
2018,2,23,14,0,7.0,190.0,2.3,22.0,194.0,167.57,129.41
2018,2,23,14,15,24.0,216.5,2.25,21.95,230.5,206.32,160.63
2018,2,23,14,30,41.0,243.0,2.2,21.9,267.0,262.09,204.83
2018,2,23,14,45,48.0,234.5,2.15,21.9,261.5,264.28,207.03
2018,2,23,15,0,55.0,226.0,2.1,21.9,256.0,266.7,209.66
2018,2,23,15,15,67.5,207.5,1.95,21.65,241.5,262.31,207.38
2018,2,23,15,30,80.0,189.0,1.8,21.4,227.0,257.49,204.8
2018,2,23,15,45,220.0,159.5,1.6,21.2,249.0,379.42,304.36
2018,2,23,16,0,360.0,130.0,1.4,21.0,271.0,485.19,387.92
2018,2,23,16,15,477.0,106.0,1.25,20.35,267.5,556.21,443.71
2018,2,23,16,30,594.0,82.0,1.1,19.7,264.0,630.48,498.3
2018,2,23,16,45,538.0,73.5,1.0,19.05,216.0,569.8,452.72
2018,2,23,17,0,482.0,65.0,0.9,18.4,168.0,507.83,405.24
2018,2,23,17,15,396.0,54.0,0.9,17.9,123.5,419.17,334.88
2018,2,23,17,30,310.0,43.0,0.9,17.4,79.0,336.02,262.84
2018,2,23,17,45,193.0,28.0,0.95,16.9,46.5,216.35,112.52
2018,2,23,18,0,76.0,13.0,1.0,16.4,14.0,64.63,0.0
2018,2,23,18,15,38.0,6.5,1.0,16.4,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.6,13.15,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.8,13.5,10.0,7.68,0.0
2018,2,24,7,15,137.5,22.0,1.9,13.9,33.5,17.12,0.0
2018,2,24,7,30,211.0,35.0,2.0,14.3,57.0,26.99,17.02
2018,2,24,7,45,265.0,48.0,2.1,14.7,91.5,36.58,26.41
2018,2,24,8,0,319.0,61.0,2.2,15.1,126.0,45.92,35.08
2018,2,24,8,15,337.5,79.5,2.4,15.75,165.0,58.66,46.5
2018,2,24,8,30,356.0,98.0,2.6,16.4,204.0,70.9,57.24
2018,2,24,8,45,514.0,90.5,2.8,17.05,272.5,67.45,54.02
2018,2,24,9,0,672.0,83.0,3.0,17.7,341.0,61.84,48.86
2018,2,24,9,15,683.5,91.5,3.1,18.3,381.5,66.74,52.87
2018,2,24,9,30,695.0,100.0,3.2,18.9,422.0,71.43,56.64
2018,2,24,9,45,689.5,111.5,3.25,19.45,454.5,77.71,61.76
2018,2,24,10,0,684.0,123.0,3.3,20.0,487.0,83.73,66.59
2018,2,24,10,15,536.5,174.5,3.35,20.4,471.5,117.33,94.82
2018,2,24,10,30,389.0,226.0,3.4,20.8,456.0,181.79,128.38
2018,2,24,10,45,313.0,250.5,3.45,21.25,441.0,215.42,154.33
2018,2,24,11,0,237.0,275.0,3.5,21.7,426.0,241.01,177.43
2018,2,24,11,15,125.5,242.5,3.5,21.9,322.5,215.91,162.82
2018,2,24,11,30,14.0,210.0,3.5,22.1,219.0,174.01,133.68
2018,2,24,11,45,50.0,247.5,3.55,22.3,282.0,215.89,165.84
2018,2,24,12,0,86.0,285.0,3.6,22.5,345.0,265.31,203.9
2018,2,24,12,15,78.5,286.0,3.6,22.6,341.0,270.94,208.6
2018,2,24,12,30,71.0,287.0,3.6,22.7,337.0,275.62,212.56
2018,2,24,12,45,145.5,293.0,3.65,22.8,394.5,334.65,258.73
2018,2,24,13,0,220.0,299.0,3.7,22.9,452.0,396.27,306.77
2018,2,24,13,15,410.0,241.5,3.7,23.0,521.0,497.69,386.14
2018,2,24,13,30,600.0,184.0,3.7,23.1,590.0,599.67,465.13
2018,2,24,13,45,656.5,162.5,3.7,23.2,595.0,645.3,500.44
2018,2,24,14,0,713.0,141.0,3.7,23.3,600.0,690.57,535.59
2018,2,24,14,15,717.5,133.5,3.65,23.25,579.0,710.2,551.37
2018,2,24,14,30,722.0,126.0,3.6,23.2,558.0,726.97,564.75
2018,2,24,14,45,532.5,165.5,3.55,23.15,474.5,627.49,491.13
2018,2,24,15,0,343.0,205.0,3.5,23.1,391.0,511.51,403.09
2018,2,24,15,15,450.5,167.0,3.35,22.9,392.5,585.88,462.94
2018,2,24,15,30,558.0,129.0,3.2,22.7,394.0,649.19,513.21
2018,2,24,15,45,602.0,109.0,3.05,22.5,369.5,669.57,529.1
2018,2,24,16,0,646.0,89.0,2.9,22.3,345.0,686.07,542.26
2018,2,24,16,15,637.5,79.5,2.65,21.75,305.0,667.84,529.85
2018,2,24,16,30,629.0,70.0,2.4,21.2,265.0,646.82,514.91
2018,2,24,16,45,575.5,63.0,2.15,20.7,217.5,589.71,471.76
2018,2,24,17,0,522.0,56.0,1.9,20.2,170.0,531.6,426.0
2018,2,24,17,15,384.5,48.0,1.85,19.8,120.0,405.88,326.14
2018,2,24,17,30,247.0,40.0,1.8,19.4,70.0,283.08,222.84
2018,2,24,17,45,139.5,23.5,1.75,19.0,39.0,169.78,96.7
2018,2,24,18,0,32.0,7.0,1.7,18.6,8.0,28.61,0.0
2018,2,24,18,15,16.0,3.5,1.7,18.6,4.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.5,2.5,3.2,16.1,2.5,0.0,0.0
2018,2,25,7,0,3.0,5.0,3.3,16.3,5.0,4.27,0.0
2018,2,25,7,15,100.5,21.5,3.4,16.7,32.5,16.65,0.49
2018,2,25,7,30,198.0,38.0,3.5,17.1,60.0,29.18,18.79
2018,2,25,7,45,264.5,51.5,3.6,17.5,97.0,39.12,28.32
2018,2,25,8,0,331.0,65.0,3.7,17.9,134.0,48.83,37.23
2018,2,25,8,15,258.0,63.0,3.8,18.3,125.5,46.33,35.21
2018,2,25,8,30,185.0,61.0,3.9,18.7,117.0,43.7,32.91
2018,2,25,8,45,92.5,57.5,4.0,19.1,85.5,43.33,32.49
2018,2,25,9,0,0.0,54.0,4.1,19.5,54.0,44.69,33.55
2018,2,25,9,15,0.0,57.5,4.15,19.85,57.5,47.62,35.94
2018,2,25,9,30,0.0,61.0,4.2,20.2,61.0,50.55,38.31
2018,2,25,9,45,0.0,63.5,4.2,20.6,63.5,52.65,39.94
2018,2,25,10,0,0.0,66.0,4.2,21.0,66.0,54.76,41.56
2018,2,25,10,15,0.0,68.0,4.15,21.25,68.0,56.45,40.83
2018,2,25,10,30,0.0,70.0,4.1,21.5,70.0,58.14,42.07
2018,2,25,10,45,0.0,91.0,4.05,21.75,91.0,75.72,56.23
2018,2,25,11,0,0.0,112.0,4.0,22.0,112.0,92.58,69.67
2018,2,25,11,15,0.0,93.0,3.85,22.05,93.0,77.44,57.35
2018,2,25,11,30,0.0,74.0,3.7,22.1,74.0,61.56,44.45
2018,2,25,11,45,2.0,113.0,3.55,22.15,114.5,94.53,70.92
2018,2,25,12,0,4.0,152.0,3.4,22.2,155.0,127.26,96.94
2018,2,25,12,15,5.5,163.5,3.25,22.15,167.5,137.91,105.35
2018,2,25,12,30,7.0,175.0,3.1,22.1,180.0,148.87,114.04
2018,2,25,12,45,4.5,153.0,2.9,22.05,156.0,130.01,99.11
2018,2,25,13,0,2.0,131.0,2.7,22.0,132.0,110.55,83.67
2018,2,25,13,15,2.0,125.0,2.55,21.9,126.0,105.74,79.94
2018,2,25,13,30,2.0,119.0,2.4,21.8,120.0,100.86,76.13
2018,2,25,13,45,1.0,94.5,2.25,21.75,95.0,79.42,58.98
2018,2,25,14,0,0.0,70.0,2.1,21.7,70.0,58.19,41.88
2018,2,25,14,15,0.0,74.0,2.0,21.55,74.0,61.51,44.7
2018,2,25,14,30,0.0,78.0,1.9,21.4,78.0,64.83,47.51
2018,2,25,14,45,0.0,69.0,1.8,21.25,69.0,57.29,41.49
2018,2,25,15,0,0.0,60.0,1.7,21.1,60.0,49.76,35.45
2018,2,25,15,15,0.0,55.0,1.65,20.85,55.0,45.57,32.15
2018,2,25,15,30,0.0,50.0,1.6,20.6,50.0,41.39,28.83
2018,2,25,15,45,0.0,52.0,1.5,20.35,52.0,43.04,30.32
2018,2,25,16,0,0.0,54.0,1.4,20.1,54.0,44.69,31.83
2018,2,25,16,15,0.0,40.5,1.3,19.65,40.5,33.46,22.56
2018,2,25,16,30,0.0,27.0,1.2,19.2,27.0,22.26,13.2
2018,2,25,16,45,0.0,19.5,1.05,18.7,19.5,16.05,7.98
2018,2,25,17,0,0.0,12.0,0.9,18.2,12.0,9.86,2.7
2018,2,25,17,15,0.0,9.0,0.95,17.95,9.0,7.39,0.55
2018,2,25,17,30,0.0,6.0,1.0,17.7,6.0,4.92,0.0
2018,2,25,17,45,0.0,3.5,1.1,17.4,3.5,2.87,0.0
2018,2,25,18,0,0.0,1.0,1.2,17.1,1.0,0.85,0.0
2018,2,25,18,15,0.0,0.5,1.2,17.1,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,0.85,11.9,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,0.9,12.0,4.0,3.41,0.0
2018,2,26,7,15,0.0,13.5,1.0,12.2,13.5,11.12,0.02
2018,2,26,7,30,0.0,23.0,1.1,12.4,23.0,18.98,10.68
2018,2,26,7,45,0.5,37.0,1.2,12.6,37.0,30.6,21.52
2018,2,26,8,0,1.0,51.0,1.3,12.8,51.0,41.89,31.92
2018,2,26,8,15,1.5,58.5,1.35,12.95,59.0,48.2,37.74
2018,2,26,8,30,2.0,66.0,1.4,13.1,67.0,54.44,43.35
2018,2,26,8,45,1.0,66.0,1.45,13.25,66.5,54.71,43.5
2018,2,26,9,0,0.0,66.0,1.5,13.4,66.0,54.7,43.36
2018,2,26,9,15,0.0,68.0,1.6,13.35,68.0,56.38,44.73
2018,2,26,9,30,0.0,70.0,1.7,13.3,70.0,58.06,46.09
2018,2,26,9,45,0.0,74.0,1.8,13.25,74.0,61.42,48.92
2018,2,26,10,0,0.0,78.0,1.9,13.2,78.0,64.78,51.74
2018,2,26,10,15,2.5,118.0,2.05,13.15,119.5,96.41,75.68
2018,2,26,10,30,5.0,158.0,2.2,13.1,161.0,127.08,100.74
2018,2,26,10,45,2.5,125.0,2.35,13.0,126.5,102.87,80.62
2018,2,26,11,0,0.0,92.0,2.5,12.9,92.0,76.59,58.82
2018,2,26,11,15,0.0,70.5,2.55,12.75,70.5,58.62,43.78
2018,2,26,11,30,0.0,49.0,2.6,12.6,49.0,40.7,28.73
2018,2,26,11,45,0.0,56.5,2.7,12.5,56.5,46.96,33.99
2018,2,26,12,0,0.0,64.0,2.8,12.4,64.0,53.23,39.23
2018,2,26,12,15,0.0,74.5,2.8,12.3,74.5,62.02,46.58
2018,2,26,12,30,0.0,85.0,2.8,12.2,85.0,70.81,53.93
2018,2,26,12,45,0.0,78.0,2.8,12.1,78.0,64.94,49.05
2018,2,26,13,0,0.0,71.0,2.8,12.0,71.0,59.08,44.18
2018,2,26,13,15,0.0,85.0,2.8,11.95,85.0,70.79,54.03
2018,2,26,13,30,0.0,99.0,2.8,11.9,99.0,82.54,63.89
2018,2,26,13,45,0.0,88.0,2.8,11.85,88.0,73.27,56.21
2018,2,26,14,0,0.0,77.0,2.8,11.8,77.0,64.04,48.56
2018,2,26,14,15,0.0,62.0,2.8,11.8,62.0,51.49,38.07
2018,2,26,14,30,0.0,47.0,2.8,11.8,47.0,38.98,27.55
2018,2,26,14,45,0.0,45.5,2.8,11.75,45.5,37.71,26.55
2018,2,26,15,0,0.0,44.0,2.8,11.7,44.0,36.44,25.55
2018,2,26,15,15,0.0,48.5,2.75,11.5,48.5,40.17,28.83
2018,2,26,15,30,0.0,53.0,2.7,11.3,53.0,43.89,32.14
2018,2,26,15,45,0.5,59.5,2.65,11.15,59.5,49.71,37.28
2018,2,26,16,0,1.0,66.0,2.6,11.0,66.0,55.55,42.46
2018,2,26,16,15,1.0,52.0,2.5,10.65,52.0,43.87,32.53
2018,2,26,16,30,1.0,38.0,2.4,10.3,38.0,32.21,22.52
2018,2,26,16,45,0.5,24.0,2.25,9.95,24.0,20.18,12.03
2018,2,26,17,0,0.0,10.0,2.1,9.6,10.0,8.21,1.52
2018,2,26,17,15,0.0,8.5,1.95,9.2,8.5,6.98,0.38
2018,2,26,17,30,0.0,7.0,1.8,8.8,7.0,5.74,0.0
2018,2,26,17,45,0.0,4.5,1.65,8.4,4.5,3.69,0.0
2018,2,26,18,0,0.0,2.0,1.5,8.0,2.0,1.71,0.0
2018,2,26,18,15,0.0,1.0,1.5,8.0,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,27,6,45,65.5,7.0,1.45,2.0,8.5,0.0,0.0
2018,2,27,7,0,131.0,14.0,1.6,2.5,17.0,11.95,0.0
2018,2,27,7,15,295.5,26.0,1.6,3.2,55.0,21.88,8.06
2018,2,27,7,30,460.0,38.0,1.6,3.9,93.0,31.66,22.52
2018,2,27,7,45,555.0,45.5,1.6,4.65,143.5,37.23,28.36
2018,2,27,8,0,650.0,53.0,1.6,5.4,194.0,42.87,33.84
2018,2,27,8,15,706.5,58.0,1.65,6.45,247.5,50.39,40.77
2018,2,27,8,30,763.0,63.0,1.7,7.5,301.0,54.12,44.03
2018,2,27,8,45,800.5,66.5,1.75,8.6,352.5,56.46,45.9
2018,2,27,9,0,838.0,70.0,1.8,9.7,404.0,58.83,47.71
2018,2,27,9,15,862.0,73.5,1.85,10.3,452.0,61.03,49.43
2018,2,27,9,30,886.0,77.0,1.9,10.9,500.0,63.19,51.09
2018,2,27,9,45,903.0,80.0,1.9,11.5,543.0,72.72,59.25
2018,2,27,10,0,920.0,83.0,1.9,12.1,586.0,74.98,60.92
2018,2,27,10,15,932.5,85.0,1.85,12.45,622.5,92.19,59.96
2018,2,27,10,30,945.0,87.0,1.8,12.8,659.0,152.5,85.67
2018,2,27,10,45,954.0,88.5,1.7,13.1,688.5,212.79,128.04
2018,2,27,11,0,963.0,90.0,1.6,13.4,718.0,273.27,178.32
2018,2,27,11,15,969.0,90.5,1.55,13.65,739.5,332.17,230.47
2018,2,27,11,30,975.0,91.0,1.5,13.9,761.0,390.4,282.5
2018,2,27,11,45,979.0,91.5,1.4,14.1,774.5,446.99,332.31
2018,2,27,12,0,983.0,92.0,1.3,14.3,788.0,502.24,379.54
2018,2,27,12,15,983.5,92.5,1.25,14.45,792.5,554.25,423.06
2018,2,27,12,30,984.0,93.0,1.2,14.6,797.0,604.13,463.47
2018,2,27,12,45,981.5,93.5,1.2,14.7,793.0,649.98,500.11
2018,2,27,13,0,979.0,94.0,1.2,14.8,789.0,693.06,533.74
2018,2,27,13,15,975.5,93.5,1.15,14.8,776.5,731.6,562.99
2018,2,27,13,30,972.0,93.0,1.1,14.8,764.0,766.95,589.28
2018,2,27,13,45,966.0,92.0,1.05,14.85,743.0,796.67,610.32
2018,2,27,14,0,960.0,91.0,1.0,14.9,722.0,822.8,627.79
2018,2,27,14,15,951.0,89.5,1.0,14.8,693.0,842.4,641.97
2018,2,27,14,30,942.0,88.0,1.0,14.7,664.0,858.14,653.74
2018,2,27,14,45,928.0,86.0,0.95,14.6,627.5,865.39,659.16
2018,2,27,15,0,914.0,84.0,0.9,14.5,591.0,868.65,662.11
2018,2,27,15,15,895.5,82.0,0.9,14.3,548.5,872.61,666.86
2018,2,27,15,30,877.0,80.0,0.9,14.1,506.0,864.56,663.56
2018,2,27,15,45,851.5,77.0,0.9,13.85,458.5,845.51,653.02
2018,2,27,16,0,826.0,74.0,0.9,13.6,411.0,822.81,639.91
2018,2,27,16,15,791.5,70.0,0.85,12.85,360.5,787.84,618.14
2018,2,27,16,30,757.0,66.0,0.8,12.1,310.0,749.84,593.44
2018,2,27,16,45,703.5,60.5,0.75,11.35,257.0,691.56,552.6
2018,2,27,17,0,650.0,55.0,0.7,10.6,204.0,639.79,514.26
2018,2,27,17,15,558.5,48.0,0.8,10.0,153.0,548.16,443.9
2018,2,27,17,30,467.0,41.0,0.9,9.4,102.0,457.53,368.38
2018,2,27,17,45,305.0,28.5,0.95,8.8,61.5,307.96,216.41
2018,2,27,18,0,143.0,16.0,1.0,8.2,21.0,116.06,0.0
2018,2,27,18,15,71.5,8.0,1.0,8.2,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,6,45,1.5,2.0,0.9,5.05,2.0,0.0,0.0
2018,2,28,7,0,3.0,4.0,0.9,5.2,4.0,3.41,0.0
2018,2,28,7,15,1.5,10.0,1.05,5.5,10.0,8.22,0.04
2018,2,28,7,30,0.0,16.0,1.2,5.8,16.0,13.16,6.07
2018,2,28,7,45,0.0,22.0,1.3,6.1,22.0,18.12,10.89
2018,2,28,8,0,0.0,28.0,1.4,6.4,28.0,23.08,15.62
2018,2,28,8,15,0.0,30.0,1.45,6.65,30.0,24.74,17.21
2018,2,28,8,30,0.0,32.0,1.5,6.9,32.0,26.4,18.74
2018,2,28,8,45,0.0,44.0,1.55,7.2,44.0,36.37,27.82
2018,2,28,9,0,0.0,56.0,1.6,7.5,56.0,46.36,36.81
2018,2,28,9,15,0.0,81.5,1.6,7.85,81.5,67.57,55.81
2018,2,28,9,30,0.0,107.0,1.6,8.2,107.0,87.19,73.1
2018,2,28,9,45,0.0,93.5,1.6,8.55,93.5,77.31,63.97
2018,2,28,10,0,0.0,80.0,1.6,8.9,80.0,66.46,54.07
2018,2,28,10,15,0.5,103.5,1.7,9.3,104.0,85.42,67.47
2018,2,28,10,30,1.0,127.0,1.8,9.7,128.0,103.81,82.63
2018,2,28,10,45,1.5,140.5,1.95,10.15,141.5,114.72,91.4
2018,2,28,11,0,2.0,154.0,2.1,10.6,155.0,125.8,100.28
2018,2,28,11,15,1.0,128.0,2.1,10.9,128.5,105.79,83.47
2018,2,28,11,30,0.0,102.0,2.1,11.2,102.0,84.82,65.89
2018,2,28,11,45,0.0,112.0,2.15,11.45,112.0,93.02,72.62
2018,2,28,12,0,0.0,122.0,2.2,11.7,122.0,101.29,79.36
2018,2,28,12,15,2.5,151.0,2.2,11.95,153.0,126.4,99.96
2018,2,28,12,30,5.0,180.0,2.2,12.2,184.0,152.08,120.86
2018,2,28,12,45,7.0,197.0,2.2,12.4,202.0,168.2,133.9
2018,2,28,13,0,9.0,214.0,2.2,12.6,220.0,184.86,147.38
2018,2,28,13,15,9.0,212.5,2.2,12.65,218.5,184.93,147.49
2018,2,28,13,30,9.0,211.0,2.2,12.7,217.0,184.99,147.66
2018,2,28,13,45,8.5,207.0,2.2,12.75,212.5,182.5,145.78
2018,2,28,14,0,8.0,203.0,2.2,12.8,208.0,179.95,143.89
2018,2,28,14,15,12.0,204.0,2.15,12.75,211.5,185.48,148.78
2018,2,28,14,30,16.0,205.0,2.1,12.7,215.0,191.46,154.08
2018,2,28,14,45,8.5,167.5,2.05,12.65,173.0,151.81,121.73
2018,2,28,15,0,1.0,130.0,2.0,12.6,131.0,111.72,88.63
2018,2,28,15,15,25.5,153.5,1.85,12.35,166.0,166.89,135.81
2018,2,28,15,30,50.0,177.0,1.7,12.1,201.0,217.6,178.7
2018,2,28,15,45,74.0,163.0,1.6,11.9,195.0,226.96,187.75
2018,2,28,16,0,98.0,149.0,1.5,11.7,189.0,252.85,210.38
2018,2,28,16,15,57.5,114.5,1.5,11.4,137.5,163.77,136.09
2018,2,28,16,30,17.0,80.0,1.5,11.1,86.0,91.3,73.84
2018,2,28,16,45,45.5,80.5,1.45,10.85,92.0,119.51,99.23
2018,2,28,17,0,74.0,81.0,1.4,10.6,98.0,165.51,138.68
2018,2,28,17,15,41.5,54.5,1.4,10.4,63.5,91.54,74.17
2018,2,28,17,30,9.0,28.0,1.4,10.2,29.0,32.26,21.93
2018,2,28,17,45,7.5,18.0,1.4,9.95,18.5,20.87,10.19
2018,2,28,18,0,6.0,8.0,1.4,9.7,8.0,11.14,0.0
2018,2,28,18,15,3.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.3,6.0,5.12,0.0
2018,3,1,7,15,0.0,17.0,0.7,9.5,17.0,14.02,4.65
2018,3,1,7,30,0.0,28.0,0.8,9.7,28.0,23.13,14.74
2018,3,1,7,45,0.0,37.0,0.85,9.85,37.0,30.58,21.92
2018,3,1,8,0,0.0,46.0,0.9,10.0,46.0,38.05,28.94
2018,3,1,8,15,7.0,45.5,1.0,10.35,47.5,37.67,28.67
2018,3,1,8,30,14.0,45.0,1.1,10.7,49.0,37.91,28.85
2018,3,1,8,45,7.0,42.0,1.15,11.05,44.0,34.78,25.93
2018,3,1,9,0,0.0,39.0,1.2,11.4,39.0,32.23,23.52
2018,3,1,9,15,0.0,43.0,1.25,11.75,43.0,35.56,26.39
2018,3,1,9,30,0.0,47.0,1.3,12.1,47.0,38.9,29.24
2018,3,1,9,45,0.0,51.0,1.35,12.4,51.0,42.25,32.08
2018,3,1,10,0,0.0,55.0,1.4,12.7,55.0,45.6,34.9
2018,3,1,10,15,0.0,56.0,1.45,13.0,56.0,46.46,33.8
2018,3,1,10,30,0.0,57.0,1.5,13.3,57.0,47.31,34.4
2018,3,1,10,45,0.0,49.0,1.6,13.6,49.0,40.67,28.7
2018,3,1,11,0,0.0,41.0,1.7,13.9,41.0,34.02,23.04
2018,3,1,11,15,0.0,42.0,1.75,14.25,42.0,34.87,23.68
2018,3,1,11,30,0.0,43.0,1.8,14.6,43.0,35.71,24.31
2018,3,1,11,45,0.0,46.0,1.9,14.9,46.0,38.22,26.34
2018,3,1,12,0,0.0,49.0,2.0,15.2,49.0,40.73,28.37
2018,3,1,12,15,0.0,49.0,2.1,15.45,49.0,40.74,28.33
2018,3,1,12,30,0.0,49.0,2.2,15.7,49.0,40.74,28.3
2018,3,1,12,45,0.0,56.5,2.25,15.9,56.5,46.99,33.46
2018,3,1,13,0,0.0,64.0,2.3,16.1,64.0,53.25,38.61
2018,3,1,13,15,0.0,62.5,2.25,16.1,62.5,51.99,37.58
2018,3,1,13,30,0.0,61.0,2.2,16.1,61.0,50.72,36.57
2018,3,1,13,45,0.0,59.5,2.15,16.1,59.5,49.46,35.56
2018,3,1,14,0,0.0,58.0,2.1,16.1,58.0,48.19,34.56
2018,3,1,14,15,0.0,74.5,2.15,16.1,74.5,61.94,46.04
2018,3,1,14,30,0.0,91.0,2.2,16.1,91.0,75.72,57.52
2018,3,1,14,45,0.0,94.0,2.2,16.1,94.0,78.29,59.75
2018,3,1,15,0,0.0,97.0,2.2,16.1,97.0,81.01,62.15
2018,3,1,15,15,0.0,87.0,2.3,16.2,87.0,72.3,55.05
2018,3,1,15,30,0.0,77.0,2.4,16.3,77.0,63.92,48.2
2018,3,1,15,45,0.0,66.5,2.45,16.4,66.5,55.13,40.96
2018,3,1,16,0,0.0,56.0,2.5,16.5,56.0,46.36,33.69
2018,3,1,16,15,0.0,55.0,2.55,16.4,55.0,45.52,33.09
2018,3,1,16,30,0.0,54.0,2.6,16.3,54.0,44.69,32.46
2018,3,1,16,45,0.0,42.0,2.65,16.2,42.0,34.7,23.99
2018,3,1,17,0,0.0,30.0,2.7,16.1,30.0,24.74,15.44
2018,3,1,17,15,0.0,23.0,2.6,15.9,23.0,18.94,10.39
2018,3,1,17,30,0.0,16.0,2.5,15.7,16.0,13.16,5.28
2018,3,1,17,45,7.0,10.0,2.45,15.5,10.5,13.69,4.83
2018,3,1,18,0,14.0,4.0,2.4,15.3,5.0,13.52,0.0
2018,3,1,18,15,7.0,2.0,2.4,15.3,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.75,7.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.55,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.4,4.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.3,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.3,3.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.3,3.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.4,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.45,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.6,4.05,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.7,4.3,26.0,16.22,0.0
2018,3,2,7,15,387.0,28.0,4.9,4.7,68.0,23.5,12.73
2018,3,2,7,30,551.0,37.0,5.1,5.1,110.0,33.53,24.36
2018,3,2,7,45,636.0,43.0,5.25,5.5,163.0,38.38,29.39
2018,3,2,8,0,721.0,49.0,5.4,5.9,216.0,43.34,34.22
2018,3,2,8,15,774.0,53.0,5.5,6.25,271.0,46.43,37.14
2018,3,2,8,30,827.0,57.0,5.6,6.6,326.0,49.57,39.98
2018,3,2,8,45,859.5,60.0,5.7,6.95,378.5,51.75,41.83
2018,3,2,9,0,892.0,63.0,5.8,7.3,431.0,60.27,49.41
2018,3,2,9,15,914.5,65.0,5.8,7.6,479.5,62.36,51.08
2018,3,2,9,30,937.0,67.0,5.8,7.9,528.0,64.35,52.66
2018,3,2,9,45,954.0,68.5,5.8,8.2,571.5,65.84,53.78
2018,3,2,10,0,971.0,70.0,5.8,8.5,615.0,67.26,54.84
2018,3,2,10,15,982.5,71.0,5.8,8.75,651.5,95.61,56.32
2018,3,2,10,30,994.0,72.0,5.8,9.0,688.0,157.94,87.57
2018,3,2,10,45,1002.5,72.5,5.75,9.25,717.5,220.08,134.72
2018,3,2,11,0,1011.0,73.0,5.7,9.5,747.0,282.28,189.47
2018,3,2,11,15,1016.0,74.0,5.7,9.7,769.0,343.7,246.71
2018,3,2,11,30,1021.0,75.0,5.7,9.9,791.0,404.31,303.78
2018,3,2,11,45,1024.5,75.0,5.7,10.1,804.0,462.44,358.18
2018,3,2,12,0,1028.0,75.0,5.7,10.3,817.0,519.06,410.13
2018,3,2,12,15,1029.0,75.5,5.65,10.4,822.0,573.14,458.77
2018,3,2,12,30,1030.0,76.0,5.6,10.5,827.0,625.03,504.33
2018,3,2,12,45,1029.0,75.5,5.6,10.6,822.5,672.4,545.34
2018,3,2,13,0,1028.0,75.0,5.6,10.7,818.0,716.93,583.19
2018,3,2,13,15,1025.5,74.5,5.55,10.7,805.5,757.45,617.2
2018,3,2,13,30,1023.0,74.0,5.5,10.7,793.0,794.68,647.76
2018,3,2,13,45,1018.5,73.0,5.45,10.65,772.0,826.49,672.25
2018,3,2,14,0,1014.0,72.0,5.4,10.6,751.0,854.6,694.01
2018,3,2,14,15,1006.5,70.5,5.35,10.5,722.0,876.01,710.96
2018,3,2,14,30,999.0,69.0,5.3,10.4,693.0,893.42,725.08
2018,3,2,14,45,988.5,67.5,5.25,10.25,656.5,904.34,734.67
2018,3,2,15,0,978.0,66.0,5.2,10.1,620.0,911.17,741.43
2018,3,2,15,15,962.5,64.5,5.1,9.85,577.0,909.71,742.14
2018,3,2,15,30,947.0,63.0,5.0,9.6,534.0,904.28,740.03
2018,3,2,15,45,923.0,61.0,4.9,9.35,485.0,887.03,729.09
2018,3,2,16,0,899.0,59.0,4.8,9.1,436.0,866.18,715.36
2018,3,2,16,15,864.5,56.5,4.65,8.65,383.0,832.34,691.57
2018,3,2,16,30,830.0,54.0,4.5,8.2,330.0,795.79,664.98
2018,3,2,16,45,781.0,51.0,4.3,7.75,276.5,752.06,631.22
2018,3,2,17,0,732.0,48.0,4.1,7.3,223.0,697.79,587.16
2018,3,2,17,15,652.5,42.0,4.0,6.85,170.0,613.63,516.78
2018,3,2,17,30,573.0,36.0,3.9,6.4,117.0,529.55,441.73
2018,3,2,17,45,409.5,28.0,3.75,5.95,73.5,393.99,304.63
2018,3,2,18,0,246.0,20.0,3.6,5.5,30.0,195.34,0.0
2018,3,2,18,15,123.0,10.0,3.6,5.5,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.35,3.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.05,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.05,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.1,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.05,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.0,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.95,0.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.9,0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.9,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.9,-0.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.9,-0.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.9,-1.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.2,-0.7,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.3,-0.4,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.4,-0.1,30.0,17.07,0.0
2018,3,3,7,15,442.5,28.0,3.55,0.45,75.5,25.67,15.48
2018,3,3,7,30,614.0,36.0,3.7,1.0,121.0,32.72,24.16
2018,3,3,7,45,693.0,41.5,3.85,1.6,175.5,37.25,28.89
2018,3,3,8,0,772.0,47.0,4.0,2.2,230.0,41.89,33.43
2018,3,3,8,15,817.5,51.0,4.1,2.8,285.0,45.07,36.41
2018,3,3,8,30,863.0,55.0,4.2,3.4,340.0,53.09,43.75
2018,3,3,8,45,887.5,58.0,4.3,4.0,391.0,56.18,46.41
2018,3,3,9,0,912.0,61.0,4.4,4.6,442.0,59.15,48.89
2018,3,3,9,15,933.0,63.0,4.4,5.15,490.5,61.24,50.54
2018,3,3,9,30,954.0,65.0,4.4,5.7,539.0,63.25,52.09
2018,3,3,9,45,969.0,67.0,4.45,6.3,582.5,65.07,53.47
2018,3,3,10,0,984.0,69.0,4.5,6.9,626.0,66.82,54.76
2018,3,3,10,15,995.0,70.5,4.45,7.4,663.5,99.64,57.69
2018,3,3,10,30,1006.0,72.0,4.4,7.9,701.0,163.06,90.95
2018,3,3,10,45,1013.5,73.0,4.4,8.4,730.5,226.16,139.42
2018,3,3,11,0,1021.0,74.0,4.4,8.9,760.0,289.22,194.93
2018,3,3,11,15,1026.0,75.0,4.35,9.3,782.0,351.27,252.31
2018,3,3,11,30,1031.0,76.0,4.3,9.7,804.0,412.49,309.15
2018,3,3,11,45,1029.5,76.5,4.25,10.05,814.0,469.68,361.97
2018,3,3,12,0,1028.0,77.0,4.2,10.4,824.0,524.83,411.68
2018,3,3,12,15,1028.0,77.0,4.2,10.65,828.0,578.05,458.58
2018,3,3,12,30,1028.0,77.0,4.2,10.9,832.0,628.94,502.28
2018,3,3,12,45,1026.5,77.5,4.15,11.2,828.0,676.89,542.13
2018,3,3,13,0,1025.0,78.0,4.1,11.5,824.0,722.01,578.73
2018,3,3,13,15,1022.0,77.5,4.05,11.6,811.0,762.15,611.25
2018,3,3,13,30,1019.0,77.0,4.0,11.7,798.0,798.97,640.26
2018,3,3,13,45,1013.5,76.5,4.0,11.8,777.0,830.49,663.66
2018,3,3,14,0,1008.0,76.0,4.0,11.9,756.0,858.3,684.4
2018,3,3,14,15,1000.0,75.5,3.95,11.85,727.0,880.35,701.17
2018,3,3,14,30,992.0,75.0,3.9,11.8,698.0,898.45,715.22
2018,3,3,14,45,981.0,73.5,3.9,11.7,661.5,908.94,724.37
2018,3,3,15,0,970.0,72.0,3.9,11.6,625.0,915.35,730.81
2018,3,3,15,15,955.0,70.0,3.8,11.35,582.0,913.71,731.43
2018,3,3,15,30,940.0,68.0,3.7,11.1,539.0,908.09,729.34
2018,3,3,15,45,915.5,65.5,3.65,10.85,489.5,889.77,718.33
2018,3,3,16,0,891.0,63.0,3.6,10.6,440.0,867.83,704.61
2018,3,3,16,15,859.5,60.0,3.4,10.05,387.5,835.89,683.0
2018,3,3,16,30,828.0,57.0,3.2,9.5,335.0,809.62,664.98
2018,3,3,16,45,781.0,53.0,3.0,8.9,281.0,757.37,626.11
2018,3,3,17,0,734.0,49.0,2.8,8.3,227.0,703.15,583.72
2018,3,3,17,15,659.0,43.5,2.75,7.65,174.5,622.79,518.61
2018,3,3,17,30,584.0,38.0,2.7,7.0,122.0,541.87,448.18
2018,3,3,17,45,423.5,29.0,2.6,6.3,77.0,406.86,316.9
2018,3,3,18,0,263.0,20.0,2.5,5.6,32.0,241.24,0.0
2018,3,3,18,15,131.5,10.0,2.5,5.6,16.0,8.54,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.65,0.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,0.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,-0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,-0.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,-1.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.6,-2.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,2.0,-1.3,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.2,-0.8,31.0,17.92,0.0
2018,3,4,7,15,401.5,30.5,2.4,-0.05,75.5,25.54,15.97
2018,3,4,7,30,563.0,40.0,2.6,0.7,120.0,33.18,24.72
2018,3,4,7,45,643.5,46.0,2.8,1.45,173.5,40.94,32.38
2018,3,4,8,0,724.0,52.0,3.0,2.2,227.0,45.8,37.09
2018,3,4,8,15,773.0,56.0,3.1,2.85,281.5,48.78,39.87
2018,3,4,8,30,822.0,60.0,3.2,3.5,336.0,51.81,42.55
2018,3,4,8,45,854.5,63.5,3.25,4.2,389.0,54.28,44.62
2018,3,4,9,0,887.0,67.0,3.3,4.9,442.0,63.12,52.46
2018,3,4,9,15,910.0,69.0,3.3,5.5,490.5,65.15,54.01
2018,3,4,9,30,933.0,71.0,3.3,6.1,539.0,67.09,55.47
2018,3,4,9,45,952.0,72.5,3.3,6.65,584.0,68.55,56.5
2018,3,4,10,0,971.0,74.0,3.3,7.2,629.0,69.94,57.47
2018,3,4,10,15,981.0,75.5,3.3,7.7,665.0,106.15,61.49
2018,3,4,10,30,991.0,77.0,3.3,8.2,701.0,168.82,95.55
2018,3,4,10,45,998.0,78.0,3.3,8.75,730.0,231.13,143.78
2018,3,4,11,0,1005.0,79.0,3.3,9.3,759.0,293.35,198.42
2018,3,4,11,15,1010.5,79.5,3.25,9.7,780.5,354.4,254.48
2018,3,4,11,30,1016.0,80.0,3.2,10.1,802.0,414.67,309.9
2018,3,4,11,45,1019.0,80.5,3.15,10.5,815.0,472.93,362.68
2018,3,4,12,0,1022.0,81.0,3.1,10.9,828.0,529.65,412.7
2018,3,4,12,15,1023.5,80.5,3.05,11.15,832.5,582.98,458.77
2018,3,4,12,30,1025.0,80.0,3.0,11.4,837.0,634.11,501.69
2018,3,4,12,45,1024.0,80.0,2.95,11.7,833.0,681.82,540.61
2018,3,4,13,0,1023.0,80.0,2.9,12.0,829.0,726.73,576.31
2018,3,4,13,15,1020.0,79.5,2.85,12.2,816.0,766.82,607.76
2018,3,4,13,30,1017.0,79.0,2.8,12.4,803.0,803.59,635.57
2018,3,4,13,45,1007.5,78.5,2.75,12.55,779.0,832.12,655.77
2018,3,4,14,0,998.0,78.0,2.7,12.7,755.0,856.69,673.19
2018,3,4,14,15,988.5,77.5,2.6,12.75,725.5,877.28,687.71
