Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.05,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.15,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.85,-3.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.1,-3.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.2,-2.9,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.4,-2.4,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.6,-1.9,6.0,5.12,0.0
2018,3,15,6,45,172.5,20.5,2.8,-1.4,35.0,16.04,0.0
2018,3,15,7,0,306.0,35.0,3.0,-0.9,64.0,29.32,19.49
2018,3,15,7,15,411.0,45.5,3.05,-0.1,111.0,37.25,28.57
2018,3,15,7,30,516.0,56.0,3.1,0.7,158.0,45.12,36.38
2018,3,15,7,45,580.5,64.5,3.2,1.5,211.0,50.98,42.03
2018,3,15,8,0,645.0,73.0,3.3,2.3,264.0,56.75,47.36
2018,3,15,8,15,691.0,78.0,3.6,3.3,317.5,59.57,49.74
2018,3,15,8,30,737.0,83.0,3.9,4.3,371.0,62.4,52.03
2018,3,15,8,45,769.5,87.0,4.2,5.3,422.5,70.26,58.83
2018,3,15,9,0,802.0,91.0,4.5,6.3,474.0,72.36,60.31
2018,3,15,9,15,830.0,92.0,4.65,7.05,522.0,72.21,59.8
2018,3,15,9,30,858.0,93.0,4.8,7.8,570.0,72.16,59.41
2018,3,15,9,45,879.5,93.0,4.9,8.55,613.0,71.43,58.41
2018,3,15,10,0,901.0,93.0,5.0,9.3,656.0,97.23,64.21
2018,3,15,10,15,911.0,95.0,5.0,9.9,691.0,156.21,90.46
2018,3,15,10,30,921.0,97.0,5.0,10.5,726.0,215.96,133.66
2018,3,15,10,45,927.0,99.5,5.0,11.1,754.0,275.76,184.82
2018,3,15,11,0,933.0,102.0,5.0,11.7,782.0,335.43,238.89
2018,3,15,11,15,936.0,104.0,4.95,12.2,801.5,393.42,292.22
2018,3,15,11,30,939.0,106.0,4.9,12.7,821.0,450.49,344.0
2018,3,15,11,45,939.0,107.5,4.9,13.15,831.5,504.73,392.44
2018,3,15,12,0,939.0,109.0,4.9,13.6,842.0,557.28,438.11
2018,3,15,12,15,938.0,110.5,4.9,13.95,845.5,607.43,480.71
2018,3,15,12,30,937.0,112.0,4.9,14.3,849.0,655.41,520.42
2018,3,15,12,45,932.5,113.0,4.9,14.6,843.0,698.4,555.43
2018,3,15,13,0,928.0,114.0,4.9,14.9,837.0,738.56,587.47
2018,3,15,13,15,921.5,114.0,4.9,15.1,822.0,773.41,615.14
2018,3,15,13,30,915.0,114.0,4.9,15.3,807.0,804.96,638.96
2018,3,15,13,45,898.5,116.5,4.9,15.5,782.0,827.77,655.69
2018,3,15,14,0,882.0,119.0,4.9,15.7,757.0,854.74,675.57
2018,3,15,14,15,806.0,140.5,4.8,15.7,706.0,840.5,665.36
2018,3,15,14,30,730.0,162.0,4.7,15.7,655.0,826.06,655.38
2018,3,15,14,45,587.5,185.0,4.65,15.7,568.5,743.75,594.47
2018,3,15,15,0,445.0,208.0,4.6,15.7,482.0,648.27,521.65
2018,3,15,15,15,398.5,200.0,4.45,15.6,433.0,608.03,491.82
2018,3,15,15,30,352.0,192.0,4.3,15.5,384.0,544.45,443.8
2018,3,15,15,45,494.5,154.0,4.15,15.35,398.5,656.63,534.91
2018,3,15,16,0,637.0,116.0,4.0,15.2,413.0,754.04,610.19
2018,3,15,16,15,642.0,104.5,3.8,14.75,375.0,744.73,604.59
2018,3,15,16,30,647.0,93.0,3.6,14.3,337.0,732.26,597.02
2018,3,15,16,45,596.5,85.5,3.35,13.85,284.5,672.68,552.69
2018,3,15,17,0,546.0,78.0,3.1,13.4,232.0,611.74,505.98
2018,3,15,17,15,470.5,68.0,2.95,12.75,181.0,526.01,438.11
2018,3,15,17,30,395.0,58.0,2.8,12.1,130.0,441.07,367.57
2018,3,15,17,45,305.0,44.5,2.65,11.5,89.0,343.87,282.73
2018,3,15,18,0,215.0,31.0,2.5,10.9,48.0,251.1,176.6
2018,3,15,18,15,113.5,16.5,2.5,10.9,25.0,96.65,0.0
2018,3,15,18,30,12.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.5,10.5,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,6,15,12.5,3.0,1.3,5.8,3.0,0.0,0.0
2018,3,16,6,30,25.0,6.0,1.4,6.4,6.0,5.12,0.0
2018,3,16,6,45,127.0,23.5,1.55,7.0,35.0,18.29,0.0
2018,3,16,7,0,229.0,41.0,1.7,7.6,64.0,31.61,21.14
2018,3,16,7,15,337.0,54.5,1.9,8.2,111.0,41.74,31.71
2018,3,16,7,30,445.0,68.0,2.1,8.8,158.0,51.75,41.25
2018,3,16,7,45,523.5,76.0,2.3,9.4,211.5,59.89,48.81
2018,3,16,8,0,602.0,84.0,2.5,10.0,265.0,64.94,53.34
2018,3,16,8,15,658.5,88.5,2.6,10.4,320.5,67.06,55.11
2018,3,16,8,30,715.0,93.0,2.7,10.8,376.0,69.29,56.88
2018,3,16,8,45,707.0,100.5,2.8,11.2,410.5,72.89,59.81
2018,3,16,9,0,699.0,108.0,2.9,11.6,445.0,76.22,62.48
2018,3,16,9,15,666.0,127.5,2.95,11.9,473.5,87.08,71.77
2018,3,16,9,30,633.0,147.0,3.0,12.2,502.0,97.36,80.45
2018,3,16,9,45,716.0,138.0,3.05,12.55,567.0,90.32,73.97
2018,3,16,10,0,799.0,129.0,3.1,12.9,632.0,111.91,74.81
2018,3,16,10,15,880.0,109.0,3.15,13.15,691.0,157.79,90.83
2018,3,16,10,30,961.0,89.0,3.2,13.4,750.0,220.76,133.87
2018,3,16,10,45,973.0,89.0,3.2,13.65,780.5,282.3,185.96
2018,3,16,11,0,985.0,89.0,3.2,13.9,811.0,344.26,241.32
2018,3,16,11,15,993.0,89.0,3.15,14.15,833.5,405.06,296.26
2018,3,16,11,30,1001.0,89.0,3.1,14.4,856.0,465.32,349.9
2018,3,16,11,45,1006.5,88.0,3.1,14.6,869.0,522.88,400.29
2018,3,16,12,0,1012.0,87.0,3.1,14.8,882.0,579.08,448.14
2018,3,16,12,15,901.0,135.0,3.05,14.95,845.0,612.49,476.98
2018,3,16,12,30,790.0,183.0,3.0,15.1,808.0,635.83,496.45
2018,3,16,12,45,858.0,151.0,3.0,15.25,826.0,691.85,540.94
2018,3,16,13,0,926.0,119.0,3.0,15.4,844.0,745.24,582.85
2018,3,16,13,15,966.5,100.0,2.95,15.5,846.0,796.0,621.51
2018,3,16,13,30,1007.0,81.0,2.9,15.6,848.0,845.12,655.99
2018,3,16,13,45,1004.5,78.5,2.9,15.65,826.0,875.82,677.72
2018,3,16,14,0,1002.0,76.0,2.9,15.7,804.0,902.84,697.06
2018,3,16,14,15,994.5,75.5,2.85,15.65,774.5,924.12,712.38
2018,3,16,14,30,987.0,75.0,2.8,15.6,745.0,941.44,725.12
2018,3,16,14,45,969.5,76.0,2.75,15.55,706.0,947.78,730.45
2018,3,16,15,0,952.0,77.0,2.7,15.5,667.0,949.99,733.21
2018,3,16,15,15,902.5,84.5,2.5,15.25,613.5,927.18,718.0
2018,3,16,15,30,853.0,92.0,2.3,15.0,560.0,910.13,707.03
2018,3,16,15,45,879.0,79.0,2.15,14.7,525.0,923.21,717.65
2018,3,16,16,0,905.0,66.0,2.0,14.4,490.0,922.12,718.07
2018,3,16,16,15,878.5,63.0,1.8,13.6,437.0,892.38,699.21
2018,3,16,16,30,852.0,60.0,1.6,12.8,384.0,859.67,678.02
2018,3,16,16,45,812.5,56.0,1.35,12.0,328.5,820.45,650.64
2018,3,16,17,0,773.0,52.0,1.1,11.2,273.0,769.74,613.51
2018,3,16,17,15,708.5,47.0,1.15,10.2,217.5,694.83,560.48
2018,3,16,17,30,644.0,42.0,1.2,9.2,162.0,619.66,502.94
2018,3,16,17,45,529.0,35.0,1.2,8.2,112.5,502.06,406.47
2018,3,16,18,0,414.0,28.0,1.2,7.2,63.0,399.94,288.99
2018,3,16,18,15,230.5,16.5,1.2,7.2,33.5,182.27,0.0
2018,3,16,18,30,47.0,5.0,1.2,7.2,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.25,6.6,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,8.0,3.0,0.7,1.05,3.0,0.0,0.0
2018,3,17,6,30,16.0,6.0,0.8,1.7,6.0,5.12,0.0
2018,3,17,6,45,33.5,19.0,0.9,2.3,21.5,15.31,0.0
2018,3,17,7,0,51.0,32.0,1.0,2.9,37.0,25.59,16.73
2018,3,17,7,15,95.0,53.0,0.9,3.7,70.0,41.31,32.05
2018,3,17,7,30,139.0,74.0,0.8,4.5,103.0,55.32,45.32
2018,3,17,7,45,96.5,71.5,0.75,5.25,94.5,55.88,46.0
2018,3,17,8,0,54.0,69.0,0.7,6.0,86.0,54.3,44.49
2018,3,17,8,15,35.0,65.0,0.8,7.0,76.5,53.57,43.59
2018,3,17,8,30,16.0,61.0,0.9,8.0,67.0,50.53,40.53
2018,3,17,8,45,79.5,99.0,1.0,9.0,137.0,75.77,62.91
2018,3,17,9,0,143.0,137.0,1.1,10.0,207.0,101.64,85.3
2018,3,17,9,15,154.0,188.0,1.3,10.8,269.5,132.8,111.92
2018,3,17,9,30,165.0,239.0,1.5,11.6,332.0,161.36,135.8
2018,3,17,9,45,166.0,190.5,1.65,12.4,290.0,134.69,112.17
2018,3,17,10,0,167.0,142.0,1.8,13.2,248.0,100.82,75.59
2018,3,17,10,15,189.0,207.0,2.1,13.4,333.0,157.17,117.21
2018,3,17,10,30,211.0,272.0,2.4,13.6,418.0,217.58,163.87
2018,3,17,10,45,283.0,295.5,2.7,13.85,499.5,267.8,201.45
2018,3,17,11,0,355.0,319.0,3.0,14.1,581.0,327.23,247.67
2018,3,17,11,15,297.5,310.5,3.05,14.15,534.0,330.22,254.03
2018,3,17,11,30,240.0,302.0,3.1,14.2,487.0,325.73,253.75
2018,3,17,11,45,135.5,302.5,3.1,14.3,407.0,301.74,237.33
2018,3,17,12,0,31.0,303.0,3.1,14.4,327.0,261.84,206.65
2018,3,17,12,15,135.5,303.5,3.15,14.85,411.0,327.66,258.98
2018,3,17,12,30,240.0,304.0,3.2,15.3,495.0,405.77,320.55
2018,3,17,12,45,584.5,204.5,3.25,15.8,665.5,568.62,448.78
2018,3,17,13,0,929.0,105.0,3.3,16.3,836.0,738.21,578.54
2018,3,17,13,15,925.5,104.0,3.25,16.7,822.5,773.93,604.41
2018,3,17,13,30,922.0,103.0,3.2,17.1,809.0,806.5,626.77
2018,3,17,13,45,916.0,102.0,3.15,17.55,787.5,833.86,645.21
2018,3,17,14,0,910.0,101.0,3.1,18.0,766.0,857.72,661.17
2018,3,17,14,15,899.5,100.0,3.0,18.2,736.0,874.23,672.33
2018,3,17,14,30,889.0,99.0,2.9,18.4,706.0,886.96,680.99
2018,3,17,14,45,859.0,103.0,2.8,18.6,664.5,893.63,685.57
2018,3,17,15,0,829.0,107.0,2.7,18.8,623.0,887.44,681.41
2018,3,17,15,15,740.0,123.5,2.6,18.75,561.5,843.57,651.84
2018,3,17,15,30,651.0,140.0,2.5,18.7,500.0,790.45,615.77
2018,3,17,15,45,593.5,140.0,2.35,18.65,446.5,743.11,583.14
2018,3,17,16,0,536.0,140.0,2.2,18.6,393.0,684.75,541.99
2018,3,17,16,15,495.5,130.5,1.95,17.95,344.5,637.95,509.35
2018,3,17,16,30,455.0,121.0,1.7,17.3,296.0,589.56,474.67
2018,3,17,16,45,500.0,97.5,1.5,16.65,264.0,597.22,481.76
2018,3,17,17,0,545.0,74.0,1.3,16.0,232.0,609.26,490.66
2018,3,17,17,15,511.0,64.0,1.3,15.2,188.0,558.54,452.47
2018,3,17,17,30,477.0,54.0,1.3,14.4,144.0,507.1,411.3
2018,3,17,17,45,364.0,43.0,1.3,13.55,99.0,391.33,316.12
2018,3,17,18,0,251.0,32.0,1.3,12.7,54.0,284.22,207.8
2018,3,17,18,15,138.5,18.5,1.3,12.7,29.0,117.14,0.0
2018,3,17,18,30,26.0,5.0,1.3,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.25,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,18,6,15,5.0,3.0,2.2,4.9,3.0,0.0,0.0
2018,3,18,6,30,10.0,6.0,2.3,5.1,6.0,5.12,0.0
2018,3,18,6,45,24.5,22.5,2.35,5.35,24.5,17.85,0.0
2018,3,18,7,0,39.0,39.0,2.4,5.6,43.0,30.46,20.92
2018,3,18,7,15,94.5,59.0,2.45,6.05,77.0,45.37,35.41
2018,3,18,7,30,150.0,79.0,2.5,6.5,111.0,58.75,48.08
2018,3,18,7,45,389.0,79.0,2.6,7.0,192.5,58.53,48.06
2018,3,18,8,0,628.0,79.0,2.7,7.5,274.0,60.8,50.1
2018,3,18,8,15,694.0,80.5,2.7,8.1,332.0,61.02,50.11
2018,3,18,8,30,760.0,82.0,2.7,8.7,390.0,67.14,55.38
2018,3,18,8,45,768.5,89.5,2.7,9.3,434.5,71.69,59.14
2018,3,18,9,0,777.0,97.0,2.7,9.9,479.0,75.99,62.63
2018,3,18,9,15,711.0,126.0,2.65,10.45,501.0,86.18,71.31
2018,3,18,9,30,645.0,155.0,2.6,11.0,523.0,102.27,85.06
2018,3,18,9,45,675.0,155.0,2.6,11.5,564.5,99.96,82.62
2018,3,18,10,0,705.0,155.0,2.6,12.0,606.0,122.46,82.0
2018,3,18,10,15,567.5,214.5,2.55,12.35,590.0,194.73,132.66
2018,3,18,10,30,430.0,274.0,2.5,12.7,574.0,249.45,180.24
2018,3,18,10,45,428.0,284.0,2.45,13.1,592.0,288.65,212.66
2018,3,18,11,0,426.0,294.0,2.4,13.5,610.0,327.76,245.97
2018,3,18,11,15,625.5,225.0,2.3,13.8,702.5,380.15,285.22
2018,3,18,11,30,825.0,156.0,2.2,14.1,795.0,452.46,342.07
2018,3,18,11,45,908.0,123.0,2.15,14.4,836.0,513.99,392.85
2018,3,18,12,0,991.0,90.0,2.1,14.7,877.0,579.12,445.69
2018,3,18,12,15,992.5,89.5,2.05,14.85,880.5,630.93,487.69
2018,3,18,12,30,994.0,89.0,2.0,15.0,884.0,680.57,526.82
2018,3,18,12,45,995.0,88.5,1.9,15.2,880.0,727.51,562.33
2018,3,18,13,0,996.0,88.0,1.8,15.4,876.0,771.82,594.84
2018,3,18,13,15,993.5,87.5,1.7,15.45,862.5,810.78,622.06
2018,3,18,13,30,991.0,87.0,1.6,15.5,849.0,846.48,645.56
2018,3,18,13,45,985.5,86.0,1.55,15.6,827.0,875.91,665.03
2018,3,18,14,0,980.0,85.0,1.5,15.7,805.0,901.63,681.98
2018,3,18,14,15,972.0,84.0,1.45,15.65,774.5,921.46,695.41
2018,3,18,14,30,964.0,83.0,1.4,15.6,744.0,937.36,706.36
2018,3,18,14,45,953.0,81.5,1.3,15.55,707.0,946.1,711.91
2018,3,18,15,0,942.0,80.0,1.2,15.5,670.0,950.83,714.97
2018,3,18,15,15,928.0,78.0,1.2,15.35,627.0,948.29,715.35
2018,3,18,15,30,914.0,76.0,1.2,15.2,584.0,941.86,713.41
2018,3,18,15,45,894.5,73.5,1.15,15.0,535.5,926.01,704.62
2018,3,18,16,0,875.0,71.0,1.1,14.8,487.0,906.62,693.55
2018,3,18,16,15,848.5,68.0,1.05,14.3,435.0,886.59,682.72
2018,3,18,16,30,822.0,65.0,1.0,13.8,383.0,853.67,662.68
2018,3,18,16,45,782.0,61.0,0.9,13.3,328.5,804.62,629.9
2018,3,18,17,0,742.0,57.0,0.8,12.8,274.0,753.48,594.35
2018,3,18,17,15,678.0,51.5,0.85,11.8,219.0,678.27,542.13
2018,3,18,17,30,614.0,46.0,0.9,10.8,164.0,602.63,485.46
2018,3,18,17,45,502.5,38.5,1.0,9.8,115.0,498.05,401.48
2018,3,18,18,0,391.0,31.0,1.1,8.8,66.0,388.94,291.08
2018,3,18,18,15,224.0,19.0,1.1,8.8,36.0,180.62,0.0
2018,3,18,18,30,57.0,7.0,1.1,8.8,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.1,8.05,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.9,7.05,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,1.0,7.3,5.0,4.27,0.0
2018,3,19,6,45,1.0,17.0,1.1,7.5,17.0,14.04,1.07
2018,3,19,7,0,2.0,29.0,1.2,7.7,29.0,23.91,15.26
2018,3,19,7,15,1.0,34.0,1.25,7.95,34.0,28.1,19.74
2018,3,19,7,30,0.0,39.0,1.3,8.2,39.0,32.22,23.79
2018,3,19,7,45,0.0,46.0,1.35,8.5,46.0,38.03,29.21
2018,3,19,8,0,0.0,53.0,1.4,8.8,53.0,43.85,34.49
2018,3,19,8,15,0.0,49.5,1.5,9.2,49.5,40.94,31.72
2018,3,19,8,30,0.0,46.0,1.6,9.6,46.0,38.04,28.95
2018,3,19,8,45,2.5,82.0,1.7,10.0,83.0,68.07,55.75
2018,3,19,9,0,5.0,118.0,1.8,10.4,120.0,95.55,79.8
2018,3,19,9,15,56.0,183.0,1.8,10.85,215.0,135.31,114.12
2018,3,19,9,30,107.0,248.0,1.8,11.3,310.0,173.96,146.75
2018,3,19,9,45,183.5,269.5,1.8,11.7,384.0,177.87,149.36
2018,3,19,10,0,260.0,291.0,1.8,12.1,458.0,193.03,148.39
2018,3,19,10,15,198.0,310.0,1.7,12.55,441.0,229.93,175.24
2018,3,19,10,30,136.0,329.0,1.6,13.0,424.0,249.51,192.14
2018,3,19,10,45,99.0,321.0,1.55,13.4,391.5,259.15,201.13
2018,3,19,11,0,62.0,313.0,1.5,13.8,359.0,254.38,198.67
2018,3,19,11,15,65.0,330.5,1.45,14.3,380.0,275.89,215.29
2018,3,19,11,30,68.0,348.0,1.4,14.8,401.0,298.27,232.33
2018,3,19,11,45,158.0,365.5,1.4,15.3,491.0,359.59,278.5
2018,3,19,12,0,248.0,383.0,1.4,15.8,581.0,434.0,334.31
2018,3,19,12,15,310.0,364.0,1.35,16.15,612.5,475.61,365.63
2018,3,19,12,30,372.0,345.0,1.3,16.5,644.0,521.26,400.01
2018,3,19,12,45,522.5,283.0,1.3,16.85,700.0,597.7,457.72
2018,3,19,13,0,673.0,221.0,1.3,17.2,756.0,680.63,519.11
2018,3,19,13,15,519.0,277.0,1.25,17.4,685.5,649.16,494.45
2018,3,19,13,30,365.0,333.0,1.2,17.6,615.0,599.07,456.86
2018,3,19,13,45,256.0,345.5,1.15,17.8,540.5,544.55,416.47
2018,3,19,14,0,147.0,358.0,1.1,18.0,466.0,468.83,359.78
2018,3,19,14,15,117.5,339.0,1.1,17.95,423.5,435.89,336.35
2018,3,19,14,30,88.0,320.0,1.1,17.9,381.0,383.57,297.84
2018,3,19,14,45,71.5,293.0,1.1,17.9,341.0,347.64,271.45
2018,3,19,15,0,55.0,266.0,1.1,17.9,301.0,310.01,243.22
2018,3,19,15,15,50.0,235.0,1.1,17.8,265.0,276.9,218.6
2018,3,19,15,30,45.0,204.0,1.1,17.7,229.0,242.59,192.62
2018,3,19,15,45,29.5,177.0,1.1,17.6,193.0,202.12,160.84
2018,3,19,16,0,14.0,150.0,1.1,17.5,157.0,147.46,116.94
2018,3,19,16,15,18.0,138.0,1.0,17.0,146.0,141.37,112.9
2018,3,19,16,30,22.0,126.0,0.9,16.5,135.0,148.26,119.28
2018,3,19,16,45,27.0,97.5,0.8,16.0,106.5,121.67,98.04
2018,3,19,17,0,32.0,69.0,0.7,15.5,78.0,94.32,75.8
2018,3,19,17,15,16.0,45.0,0.7,14.9,49.5,54.14,41.31
2018,3,19,17,30,0.0,21.0,0.7,14.3,21.0,17.29,9.13
2018,3,19,17,45,0.0,17.5,0.7,13.75,17.5,14.4,6.48
2018,3,19,18,0,0.0,14.0,0.7,13.2,14.0,11.52,3.33
2018,3,19,18,15,0.0,7.5,0.7,13.2,7.5,6.4,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.2,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,13.05,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,6,15,24.0,5.0,1.15,10.9,5.5,0.0,0.0
2018,3,20,6,30,48.0,10.0,1.5,10.9,11.0,8.54,0.0
2018,3,20,6,45,56.0,19.5,1.8,10.85,24.0,15.53,3.5
2018,3,20,7,0,64.0,29.0,2.1,10.8,37.0,22.88,14.24
2018,3,20,7,15,73.0,47.5,2.3,10.7,60.5,37.81,28.17
2018,3,20,7,30,82.0,66.0,2.5,10.6,84.0,51.47,40.86
2018,3,20,7,45,41.0,50.5,2.7,10.45,59.5,40.7,31.34
2018,3,20,8,0,0.0,35.0,2.9,10.3,35.0,28.89,20.67
2018,3,20,8,15,0.0,42.5,2.95,10.3,42.5,35.12,26.28
2018,3,20,8,30,0.0,50.0,3.0,10.3,50.0,41.37,31.83
2018,3,20,8,45,0.0,60.5,3.0,10.3,60.5,50.13,39.59
2018,3,20,9,0,0.0,71.0,3.0,10.3,71.0,58.91,47.29
2018,3,20,9,15,0.0,90.0,2.95,10.5,90.0,74.75,61.15
2018,3,20,9,30,0.0,109.0,2.9,10.7,109.0,89.56,73.95
2018,3,20,9,45,0.0,114.5,2.85,10.85,114.5,93.95,77.54
2018,3,20,10,0,0.0,120.0,2.8,11.0,120.0,98.43,77.58
2018,3,20,10,15,0.0,122.0,2.75,11.2,122.0,100.28,78.88
2018,3,20,10,30,0.0,124.0,2.7,11.4,124.0,102.11,80.18
2018,3,20,10,45,0.5,135.5,2.6,11.6,136.0,111.51,87.74
2018,3,20,11,0,1.0,147.0,2.5,11.8,148.0,121.06,95.38
2018,3,20,11,15,3.0,162.0,2.45,12.0,164.5,134.05,105.8
2018,3,20,11,30,5.0,177.0,2.4,12.2,181.0,147.42,116.51
2018,3,20,11,45,5.5,175.5,2.35,12.35,180.0,147.26,116.23
2018,3,20,12,0,6.0,174.0,2.3,12.5,179.0,147.07,116.0
2018,3,20,12,15,6.5,181.0,2.3,12.55,186.5,153.86,121.5
2018,3,20,12,30,7.0,188.0,2.3,12.6,194.0,160.78,127.1
2018,3,20,12,45,6.0,179.5,2.3,12.6,184.5,153.88,121.54
2018,3,20,13,0,5.0,171.0,2.3,12.6,175.0,146.74,115.81
2018,3,20,13,15,2.5,148.5,2.35,12.4,150.5,126.38,99.33
2018,3,20,13,30,0.0,126.0,2.4,12.2,126.0,105.6,82.38
2018,3,20,13,45,0.5,114.0,2.45,12.0,114.5,95.85,74.53
2018,3,20,14,0,1.0,102.0,2.5,11.8,103.0,86.05,66.6
2018,3,20,14,15,4.5,147.5,2.6,11.45,151.0,128.63,102.25
2018,3,20,14,30,8.0,193.0,2.7,11.1,199.0,173.29,139.39
2018,3,20,14,45,6.0,174.5,2.8,10.75,179.0,155.63,125.18
2018,3,20,15,0,4.0,156.0,2.9,10.4,159.0,137.68,110.72
2018,3,20,15,15,4.0,147.0,3.0,10.05,149.5,130.19,104.95
2018,3,20,15,30,4.0,138.0,3.1,9.7,140.0,122.68,99.1
2018,3,20,15,45,2.0,86.0,3.2,9.35,87.0,73.31,57.53
2018,3,20,16,0,0.0,34.0,3.3,9.0,34.0,28.11,18.77
2018,3,20,16,15,0.0,35.5,3.35,8.55,35.5,29.33,19.97
2018,3,20,16,30,0.0,37.0,3.4,8.1,37.0,30.56,21.15
2018,3,20,16,45,9.5,36.0,3.45,7.7,39.0,39.03,29.15
2018,3,20,17,0,19.0,35.0,3.5,7.3,41.0,46.33,36.07
2018,3,20,17,15,166.5,46.0,3.5,6.85,80.0,229.03,199.77
2018,3,20,17,30,314.0,57.0,3.5,6.4,119.0,372.88,322.3
2018,3,20,17,45,247.5,48.5,3.55,5.95,88.0,305.41,259.54
2018,3,20,18,0,181.0,40.0,3.6,5.5,57.0,244.14,193.15
2018,3,20,18,15,98.0,22.5,3.6,5.5,31.0,122.14,0.0
2018,3,20,18,30,15.0,5.0,3.6,5.5,5.0,4.27,0.0
2018,3,20,18,45,7.5,2.5,3.65,4.75,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.5,2.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.05,1.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.25,-0.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,21,6,15,0.5,1.5,0.85,-0.45,1.5,0.0,0.0
2018,3,21,6,30,1.0,3.0,0.9,-0.3,3.0,2.56,0.0
2018,3,21,6,45,0.5,8.0,0.9,-0.1,8.0,6.57,0.0
2018,3,21,7,0,0.0,13.0,0.9,0.1,13.0,10.68,4.07
2018,3,21,7,15,0.0,19.5,0.9,0.3,19.5,16.05,9.33
2018,3,21,7,30,0.0,26.0,0.9,0.5,26.0,21.42,14.54
2018,3,21,7,45,0.5,52.5,0.9,0.7,52.5,43.45,35.3
2018,3,21,8,0,1.0,79.0,0.9,0.9,79.0,64.39,54.78
2018,3,21,8,15,1.5,104.0,0.95,1.1,104.5,83.33,72.08
2018,3,21,8,30,2.0,129.0,1.0,1.3,130.0,101.88,88.75
2018,3,21,8,45,72.0,172.5,1.1,1.55,209.0,127.22,111.29
2018,3,21,9,0,142.0,216.0,1.2,1.8,288.0,147.79,129.19
2018,3,21,9,15,153.0,240.5,1.25,2.0,324.5,161.61,140.92
2018,3,21,9,30,164.0,265.0,1.3,2.2,361.0,174.9,152.1
2018,3,21,9,45,138.0,284.0,1.4,2.4,368.5,184.32,159.86
2018,3,21,10,0,112.0,303.0,1.5,2.6,376.0,214.37,174.3
2018,3,21,10,15,137.5,322.5,1.6,2.8,417.0,231.98,185.42
2018,3,21,10,30,163.0,342.0,1.7,3.0,458.0,263.78,209.74
2018,3,21,10,45,125.5,341.5,1.8,3.25,432.5,272.18,218.45
2018,3,21,11,0,88.0,341.0,1.9,3.5,407.0,281.72,228.03
2018,3,21,11,15,99.5,360.0,2.0,3.7,436.5,309.38,250.59
2018,3,21,11,30,111.0,379.0,2.1,3.9,466.0,338.9,274.59
2018,3,21,11,45,149.0,391.0,2.2,4.1,510.0,375.56,304.12
2018,3,21,12,0,187.0,403.0,2.3,4.3,554.0,419.97,339.89
2018,3,21,12,15,248.0,392.5,2.35,4.45,593.5,465.85,376.98
2018,3,21,12,30,309.0,382.0,2.4,4.6,633.0,516.26,417.62
2018,3,21,12,45,299.0,382.0,2.5,4.8,623.5,533.16,431.48
2018,3,21,13,0,289.0,382.0,2.6,5.0,614.0,548.36,444.02
2018,3,21,13,15,320.5,366.0,2.65,5.1,619.5,577.94,468.41
2018,3,21,13,30,352.0,350.0,2.7,5.2,625.0,607.85,492.96
2018,3,21,13,45,311.5,347.5,2.75,5.3,586.0,593.03,481.71
2018,3,21,14,0,271.0,345.0,2.8,5.4,547.0,574.55,467.73
2018,3,21,14,15,188.5,316.5,2.85,5.5,454.5,474.36,389.35
2018,3,21,14,30,106.0,288.0,2.9,5.6,362.0,382.85,315.75
2018,3,21,14,45,54.5,223.0,2.95,5.65,261.0,258.63,214.57
2018,3,21,15,0,3.0,158.0,3.0,5.7,160.0,138.59,113.21
2018,3,21,15,15,1.5,126.0,3.0,5.65,127.0,108.42,88.0
2018,3,21,15,30,0.0,94.0,3.0,5.6,94.0,78.38,62.45
2018,3,21,15,45,10.0,121.0,3.0,5.5,126.0,112.99,93.01
2018,3,21,16,0,20.0,148.0,3.0,5.4,158.0,150.69,126.09
2018,3,21,16,15,60.0,142.5,2.9,5.2,167.5,198.21,168.94
2018,3,21,16,30,100.0,137.0,2.8,5.0,177.0,250.57,215.52
2018,3,21,16,45,58.5,96.5,2.75,4.8,119.0,148.34,127.02
2018,3,21,17,0,17.0,56.0,2.7,4.6,61.0,66.0,53.66
2018,3,21,17,15,33.5,65.0,2.75,4.25,72.5,93.55,78.63
2018,3,21,17,30,50.0,74.0,2.8,3.9,84.0,129.46,109.93
2018,3,21,17,45,31.0,49.0,2.8,3.6,54.5,82.32,66.99
2018,3,21,18,0,12.0,24.0,2.8,3.3,25.0,32.69,21.66
2018,3,21,18,15,9.0,13.0,2.8,3.3,13.5,18.06,0.0
2018,3,21,18,30,6.0,2.0,2.8,3.3,2.0,5.95,0.0
2018,3,21,18,45,3.0,1.0,2.9,2.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.95,2.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.45,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.05,0.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.95,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.45,-2.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,15,70.0,8.0,1.65,-1.45,10.0,0.0,0.0
2018,3,22,6,30,140.0,16.0,1.9,-0.8,20.0,13.66,0.0
2018,3,22,6,45,301.0,27.5,2.15,-0.1,59.5,22.98,11.75
2018,3,22,7,0,462.0,39.0,2.4,0.6,99.0,32.24,23.63
2018,3,22,7,15,553.5,46.5,2.5,1.1,151.5,37.77,29.38
2018,3,22,7,30,645.0,54.0,2.6,1.6,204.0,43.34,34.86
2018,3,22,7,45,637.0,66.0,2.75,2.15,245.0,51.6,42.6
2018,3,22,8,0,629.0,78.0,2.9,2.7,286.0,59.35,49.69
2018,3,22,8,15,438.0,123.5,2.9,3.15,280.0,86.99,74.91
2018,3,22,8,30,247.0,169.0,2.9,3.6,274.0,116.54,101.4
2018,3,22,8,45,203.5,196.0,2.95,4.05,289.5,137.0,119.28
2018,3,22,9,0,160.0,223.0,3.0,4.5,305.0,151.86,131.91
2018,3,22,9,15,164.5,244.5,3.0,4.9,335.5,163.94,141.97
2018,3,22,9,30,169.0,266.0,3.0,5.3,366.0,175.56,151.54
2018,3,22,9,45,258.5,272.5,3.0,5.75,437.0,170.0,146.01
2018,3,22,10,0,348.0,279.0,3.0,6.2,508.0,196.69,150.92
2018,3,22,10,15,544.0,225.5,2.95,6.55,604.5,208.74,146.73
2018,3,22,10,30,740.0,172.0,2.9,6.9,701.0,247.02,168.81
2018,3,22,10,45,861.0,133.5,2.9,7.25,771.0,304.43,214.8
2018,3,22,11,0,982.0,95.0,2.9,7.6,841.0,372.06,272.08
2018,3,22,11,15,983.5,96.0,2.9,7.95,859.0,431.24,326.61
2018,3,22,11,30,985.0,97.0,2.9,8.3,877.0,489.21,378.94
2018,3,22,11,45,987.5,97.0,2.9,8.6,888.5,545.41,428.38
2018,3,22,12,0,990.0,97.0,2.9,8.9,900.0,600.0,475.02
2018,3,22,12,15,990.0,97.5,2.9,9.1,903.0,651.78,518.22
2018,3,22,12,30,990.0,98.0,2.9,9.3,906.0,701.29,558.45
2018,3,22,12,45,988.0,98.5,2.95,9.5,900.5,747.03,595.07
2018,3,22,13,0,986.0,99.0,3.0,9.7,895.0,789.95,628.81
2018,3,22,13,15,981.0,99.0,3.05,9.8,880.0,827.19,656.78
2018,3,22,13,30,976.0,99.0,3.1,9.9,865.0,861.05,681.55
2018,3,22,13,45,967.5,98.5,3.1,10.0,840.5,888.11,701.12
2018,3,22,14,0,959.0,98.0,3.1,10.1,816.0,911.35,718.08
2018,3,22,14,15,950.0,97.0,3.15,10.05,785.5,929.79,732.54
2018,3,22,14,30,941.0,96.0,3.2,10.0,755.0,944.33,744.45
2018,3,22,14,45,929.0,94.5,3.25,9.95,717.5,951.72,751.52
2018,3,22,15,0,917.0,93.0,3.3,9.9,680.0,955.15,756.04
2018,3,22,15,15,901.5,91.0,3.25,9.7,636.5,950.9,754.97
2018,3,22,15,30,886.0,89.0,3.2,9.5,593.0,952.98,758.68
2018,3,22,15,45,865.0,86.0,3.15,9.35,544.0,934.94,747.88
2018,3,22,16,0,844.0,83.0,3.1,9.2,495.0,913.25,734.62
2018,3,22,16,15,798.0,81.5,2.9,8.8,438.0,866.93,702.7
2018,3,22,16,30,752.0,80.0,2.7,8.4,381.0,817.77,668.24
2018,3,22,16,45,701.5,76.0,2.5,8.0,325.5,766.29,631.12
2018,3,22,17,0,651.0,72.0,2.3,7.6,270.0,707.31,586.89
2018,3,22,17,15,507.0,68.0,2.05,6.75,204.0,566.6,477.1
2018,3,22,17,30,363.0,64.0,1.8,5.9,138.0,425.75,362.32
2018,3,22,17,45,318.0,49.0,1.6,5.05,100.0,363.35,307.3
2018,3,22,18,0,273.0,34.0,1.4,4.2,62.0,303.93,244.98
2018,3,22,18,15,171.5,21.5,1.4,4.2,35.5,185.81,0.0
2018,3,22,18,30,70.0,9.0,1.4,4.2,9.0,57.34,0.0
2018,3,22,18,45,35.0,4.5,1.4,3.55,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.95,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,63.0,8.5,1.1,-2.2,10.5,0.0,0.0
2018,3,23,6,30,126.0,17.0,1.3,-1.3,21.0,14.51,0.0
2018,3,23,6,45,277.0,30.5,1.45,-0.4,61.5,25.52,14.77
2018,3,23,7,0,428.0,44.0,1.6,0.5,102.0,36.39,27.54
2018,3,23,7,15,520.0,52.5,1.75,1.35,154.0,42.51,33.8
2018,3,23,7,30,612.0,61.0,1.9,2.2,206.0,48.65,39.73
2018,3,23,7,45,670.5,67.0,2.0,3.05,262.0,52.53,43.33
2018,3,23,8,0,729.0,73.0,2.1,3.9,318.0,56.41,46.74
2018,3,23,8,15,768.5,77.5,2.15,4.5,373.5,64.27,53.74
2018,3,23,8,30,808.0,82.0,2.2,5.1,429.0,67.02,55.94
2018,3,23,8,45,836.0,85.0,2.2,5.7,481.5,68.45,56.92
2018,3,23,9,0,864.0,88.0,2.2,6.3,534.0,69.89,57.88
2018,3,23,9,15,885.5,90.0,2.15,6.8,582.5,70.51,58.14
2018,3,23,9,30,907.0,92.0,2.1,7.3,631.0,80.34,66.62
2018,3,23,9,45,923.5,93.5,2.0,7.75,674.5,81.3,67.15
2018,3,23,10,0,940.0,95.0,1.9,8.2,718.0,131.76,76.82
2018,3,23,10,15,951.0,96.5,1.9,8.6,754.0,193.06,114.53
2018,3,23,10,30,962.0,98.0,1.9,9.0,790.0,255.19,164.23
2018,3,23,10,45,970.5,98.5,1.9,9.4,818.5,316.61,218.32
2018,3,23,11,0,979.0,99.0,1.9,9.8,847.0,378.05,273.74
2018,3,23,11,15,981.0,99.5,2.0,10.1,865.0,436.92,327.2
2018,3,23,11,30,983.0,100.0,2.1,10.4,883.0,494.61,378.56
2018,3,23,11,45,985.5,100.0,2.15,10.65,894.0,550.73,427.15
2018,3,23,12,0,988.0,100.0,2.2,10.9,905.0,605.26,473.01
2018,3,23,12,15,986.5,101.5,2.25,11.1,907.5,656.94,515.43
2018,3,23,12,30,985.0,103.0,2.3,11.3,910.0,706.27,554.91
2018,3,23,12,45,981.5,104.0,2.35,11.5,904.0,751.3,590.27
2018,3,23,13,0,978.0,105.0,2.4,11.7,898.0,793.42,622.75
2018,3,23,13,15,974.5,104.5,2.45,11.8,883.5,831.08,650.52
2018,3,23,13,30,971.0,104.0,2.5,11.9,869.0,865.47,675.19
2018,3,23,13,45,898.0,128.0,2.55,11.95,821.0,864.08,674.82
2018,3,23,14,0,825.0,152.0,2.6,12.0,773.0,865.72,677.07
2018,3,23,14,15,830.0,141.0,2.65,12.0,745.5,884.61,691.81
2018,3,23,14,30,835.0,130.0,2.7,12.0,718.0,899.94,704.03
2018,3,23,14,45,692.0,161.5,2.7,11.95,632.0,830.26,655.62
2018,3,23,15,0,549.0,193.0,2.7,11.9,546.0,739.23,590.37
2018,3,23,15,15,719.0,140.5,2.7,11.75,571.5,858.16,680.74
2018,3,23,15,30,889.0,88.0,2.7,11.6,597.0,946.95,745.18
2018,3,23,15,45,813.5,97.0,2.7,11.45,533.0,902.77,715.42
2018,3,23,16,0,738.0,106.0,2.7,11.3,469.0,851.26,681.21
2018,3,23,16,15,733.0,94.5,2.45,10.8,422.5,831.27,668.53
2018,3,23,16,30,728.0,83.0,2.2,10.3,376.0,807.86,652.69
2018,3,23,16,45,725.5,73.5,1.95,9.85,331.0,786.2,637.43
2018,3,23,17,0,723.0,64.0,1.7,9.4,286.0,754.91,613.96
2018,3,23,17,15,665.5,57.5,1.55,8.3,231.5,690.81,566.52
2018,3,23,17,30,608.0,51.0,1.4,7.2,177.0,620.2,511.14
2018,3,23,17,45,508.5,42.5,1.25,6.15,127.0,513.54,423.32
2018,3,23,18,0,409.0,34.0,1.1,5.1,77.0,410.79,327.59
2018,3,23,18,15,247.0,22.0,1.1,5.1,43.5,241.94,8.72
2018,3,23,18,30,85.0,10.0,1.1,5.1,10.0,68.97,0.0
2018,3,23,18,45,42.5,5.0,1.1,4.4,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,24,6,15,7.0,6.0,1.25,-0.8,6.5,0.0,0.0
2018,3,24,6,30,14.0,12.0,1.3,-0.4,13.0,10.24,0.0
2018,3,24,6,45,21.0,30.5,1.4,0.0,33.0,24.38,14.57
2018,3,24,7,0,28.0,49.0,1.5,0.4,53.0,38.48,29.56
2018,3,24,7,15,62.5,67.0,1.45,1.05,80.5,51.29,42.02
2018,3,24,7,30,97.0,85.0,1.4,1.7,108.0,64.44,54.48
2018,3,24,7,45,100.5,108.5,1.4,2.3,137.5,80.48,69.3
2018,3,24,8,0,104.0,132.0,1.4,2.9,167.0,96.01,83.3
2018,3,24,8,15,146.0,151.5,1.4,3.7,210.0,109.16,94.76
2018,3,24,8,30,188.0,171.0,1.4,4.5,253.0,122.02,105.73
2018,3,24,8,45,227.5,190.0,1.4,5.3,300.5,127.99,110.35
2018,3,24,9,0,267.0,209.0,1.4,6.1,348.0,138.7,119.11
2018,3,24,9,15,261.0,236.0,1.25,6.6,382.0,152.67,130.68
2018,3,24,9,30,255.0,263.0,1.1,7.1,416.0,165.92,141.43
2018,3,24,9,45,208.0,287.0,0.95,7.6,417.0,187.23,158.92
2018,3,24,10,0,161.0,311.0,0.8,8.1,418.0,214.45,167.92
2018,3,24,10,15,153.0,328.5,0.75,8.4,434.5,240.5,186.51
2018,3,24,10,30,145.0,346.0,0.7,8.7,451.0,266.0,206.38
2018,3,24,10,45,115.0,333.5,0.65,9.0,418.5,267.36,208.67
2018,3,24,11,0,85.0,321.0,0.6,9.3,386.0,269.5,211.56
2018,3,24,11,15,49.5,276.0,0.6,9.2,314.0,234.14,185.1
2018,3,24,11,30,14.0,231.0,0.6,9.1,242.0,194.03,154.16
2018,3,24,11,45,7.5,162.5,0.55,9.0,168.5,137.92,109.14
2018,3,24,12,0,1.0,94.0,0.5,8.9,95.0,78.99,60.86
2018,3,24,12,15,0.5,106.5,0.45,8.45,107.0,89.14,69.55
2018,3,24,12,30,0.0,119.0,0.4,8.0,119.0,99.32,78.07
2018,3,24,12,45,0.0,99.0,0.35,7.55,99.0,82.7,64.34
2018,3,24,13,0,0.0,79.0,0.3,7.1,79.0,65.94,50.48
2018,3,24,13,15,0.0,83.5,0.3,6.75,83.5,69.7,53.79
2018,3,24,13,30,0.0,88.0,0.3,6.4,88.0,73.45,57.06
2018,3,24,13,45,0.0,80.0,0.35,6.0,80.0,66.71,51.51
2018,3,24,14,0,0.0,72.0,0.4,5.6,72.0,59.99,45.96
2018,3,24,14,15,0.0,75.5,0.4,5.35,75.5,62.88,48.57
2018,3,24,14,30,0.0,79.0,0.4,5.1,79.0,65.78,51.17
2018,3,24,14,45,0.0,70.5,0.45,4.8,70.5,58.64,45.21
2018,3,24,15,0,0.0,62.0,0.5,4.5,62.0,51.51,39.23
2018,3,24,15,15,0.0,58.5,0.6,4.3,58.5,48.56,36.82
2018,3,24,15,30,0.0,55.0,0.7,4.1,55.0,45.61,34.4
2018,3,24,15,45,0.0,43.5,0.85,3.9,43.5,36.02,26.13
2018,3,24,16,0,0.0,32.0,1.0,3.7,32.0,26.45,17.81
2018,3,24,16,15,0.0,29.5,1.05,3.55,29.5,24.37,16.04
2018,3,24,16,30,0.0,27.0,1.1,3.4,27.0,22.28,14.26
2018,3,24,16,45,3.0,33.0,1.2,3.25,34.0,29.95,21.32
2018,3,24,17,0,6.0,39.0,1.3,3.1,41.0,37.53,28.27
2018,3,24,17,15,8.5,41.0,1.35,2.8,43.0,41.23,31.67
2018,3,24,17,30,11.0,43.0,1.4,2.5,45.0,48.96,38.45
2018,3,24,17,45,6.5,30.0,1.5,2.25,31.0,30.05,21.08
2018,3,24,18,0,2.0,17.0,1.6,2.0,17.0,15.56,7.58
2018,3,24,18,15,2.0,10.0,1.6,2.0,10.0,9.72,0.0
2018,3,24,18,30,2.0,3.0,1.6,2.0,3.0,3.99,0.0
2018,3,24,18,45,1.0,1.5,1.6,1.6,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.7,0.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.65,-0.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.7,-0.95,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.65,-1.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
