Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,6,15,10.5,3.5,1.5,-1.5,4.0,0.0,0.0
2018,3,25,6,30,21.0,7.0,1.6,-1.1,8.0,5.97,0.0
2018,3,25,6,45,143.0,21.0,1.7,-0.65,40.5,16.26,8.22
2018,3,25,7,0,265.0,35.0,1.8,-0.2,73.0,27.63,19.78
2018,3,25,7,15,132.5,37.0,1.75,0.15,56.0,27.52,20.11
2018,3,25,7,30,0.0,39.0,1.7,0.5,39.0,32.21,24.68
2018,3,25,7,45,0.0,63.5,1.7,0.8,63.5,52.42,43.64
2018,3,25,8,0,0.0,88.0,1.7,1.1,88.0,71.29,61.07
2018,3,25,8,15,0.5,108.5,1.75,1.45,108.5,86.92,75.22
2018,3,25,8,30,1.0,129.0,1.8,1.8,129.0,102.34,88.95
2018,3,25,8,45,9.0,159.0,1.9,2.1,163.5,124.1,108.24
2018,3,25,9,0,17.0,189.0,2.0,2.4,198.0,145.37,126.8
2018,3,25,9,15,120.5,215.5,2.1,2.8,287.5,148.03,128.57
2018,3,25,9,30,224.0,242.0,2.2,3.2,377.0,153.97,133.3
2018,3,25,9,45,384.5,229.0,2.25,3.55,479.5,137.93,118.6
2018,3,25,10,0,545.0,216.0,2.3,3.9,582.0,171.35,122.25
2018,3,25,10,15,728.0,164.5,2.35,4.3,679.5,200.35,131.87
2018,3,25,10,30,911.0,113.0,2.4,4.7,777.0,263.11,176.3
2018,3,25,10,45,943.5,105.5,2.45,5.1,814.5,322.53,229.01
2018,3,25,11,0,976.0,98.0,2.5,5.5,852.0,384.34,285.15
2018,3,25,11,15,980.5,98.5,2.55,5.9,872.0,443.86,339.87
2018,3,25,11,30,985.0,99.0,2.6,6.3,892.0,502.47,392.54
2018,3,25,11,45,987.0,100.0,2.65,6.65,903.5,559.14,442.22
2018,3,25,12,0,989.0,101.0,2.7,7.0,915.0,614.2,489.09
2018,3,25,12,15,987.0,103.0,2.75,7.3,917.5,665.95,532.08
2018,3,25,12,30,985.0,105.0,2.8,7.6,920.0,715.32,572.06
2018,3,25,12,45,980.5,106.0,2.8,7.9,913.0,759.58,606.96
2018,3,25,13,0,976.0,107.0,2.8,8.2,906.0,800.85,638.81
2018,3,25,13,15,972.0,107.0,2.85,8.35,891.5,838.43,666.6
2018,3,25,13,30,968.0,107.0,2.9,8.5,877.0,872.72,691.53
2018,3,25,13,45,962.0,106.0,2.9,8.7,854.0,900.99,711.66
2018,3,25,14,0,956.0,105.0,2.9,8.9,831.0,925.59,729.26
2018,3,25,14,15,947.0,104.5,2.9,8.9,800.5,944.37,743.38
2018,3,25,14,30,938.0,104.0,2.9,8.9,770.0,959.28,754.98
2018,3,25,14,45,925.0,102.0,2.95,8.95,731.5,965.04,760.65
2018,3,25,15,0,912.0,100.0,3.0,9.0,693.0,966.8,763.76
2018,3,25,15,15,879.5,101.0,2.95,8.9,642.5,960.44,760.91
2018,3,25,15,30,847.0,102.0,2.9,8.8,592.0,939.83,748.11
2018,3,25,15,45,763.0,110.0,2.85,8.7,524.0,881.37,708.05
2018,3,25,16,0,679.0,118.0,2.8,8.6,456.0,814.74,661.59
2018,3,25,16,15,597.0,118.0,2.65,8.2,392.5,737.44,606.13
2018,3,25,16,30,515.0,118.0,2.5,7.8,329.0,649.94,541.34
2018,3,25,16,45,477.0,106.0,2.3,7.45,280.5,597.18,501.75
2018,3,25,17,0,439.0,94.0,2.1,7.1,232.0,543.57,459.99
2018,3,25,17,15,378.5,80.5,1.95,6.35,183.5,468.02,399.57
2018,3,25,17,30,318.0,67.0,1.8,5.6,135.0,393.85,337.39
2018,3,25,17,45,221.0,52.0,1.65,4.85,93.0,289.9,246.66
2018,3,25,18,0,124.0,37.0,1.5,4.1,51.0,172.58,141.11
2018,3,25,18,15,88.5,22.5,1.5,4.1,30.0,115.76,33.91
2018,3,25,18,30,53.0,8.0,1.5,4.1,9.0,44.68,0.0
2018,3,25,18,45,26.5,4.0,1.7,3.7,4.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.9,1.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.9,1.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.85,0.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.95,-0.1,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,15,6.0,7.0,2.15,0.1,7.5,5.97,0.0
2018,3,26,6,30,12.0,14.0,2.3,0.3,15.0,11.7,0.0
2018,3,26,6,45,172.5,33.5,2.4,0.45,59.0,25.78,16.64
2018,3,26,7,0,333.0,53.0,2.5,0.6,103.0,40.62,31.65
2018,3,26,7,15,463.0,60.5,2.6,0.95,160.5,48.49,39.52
2018,3,26,7,30,593.0,68.0,2.7,1.3,218.0,53.76,44.68
2018,3,26,7,45,655.0,73.0,2.75,1.65,274.0,56.65,47.39
2018,3,26,8,0,717.0,78.0,2.8,2.0,330.0,59.63,50.04
2018,3,26,8,15,758.5,81.5,2.8,2.45,385.5,66.93,56.55
2018,3,26,8,30,800.0,85.0,2.8,2.9,441.0,68.81,57.99
2018,3,26,8,45,831.0,86.5,2.8,3.35,493.5,69.09,57.94
2018,3,26,9,0,862.0,88.0,2.8,3.8,546.0,69.46,57.99
2018,3,26,9,15,884.0,89.5,2.8,4.25,594.0,69.75,57.96
2018,3,26,9,30,906.0,91.0,2.8,4.7,642.0,79.61,66.56
2018,3,26,9,45,924.5,90.5,2.75,5.2,685.0,81.5,67.94
2018,3,26,10,0,943.0,90.0,2.7,5.7,728.0,140.77,81.0
2018,3,26,10,15,953.5,91.0,2.7,6.15,763.0,201.76,122.04
2018,3,26,10,30,964.0,92.0,2.7,6.6,798.0,263.48,173.56
2018,3,26,10,45,972.0,92.0,2.7,7.05,826.0,324.36,228.58
2018,3,26,11,0,980.0,92.0,2.7,7.5,854.0,385.18,284.49
2018,3,26,11,15,984.5,93.0,2.65,7.85,874.0,445.13,339.14
2018,3,26,11,30,989.0,94.0,2.6,8.2,894.0,504.19,391.63
2018,3,26,11,45,991.0,94.0,2.55,8.6,904.5,560.11,439.94
2018,3,26,12,0,993.0,94.0,2.5,9.0,915.0,614.35,485.28
2018,3,26,12,15,993.0,93.5,2.4,9.3,916.5,665.11,526.38
2018,3,26,12,30,993.0,93.0,2.3,9.6,918.0,713.55,564.33
2018,3,26,12,45,992.0,92.5,2.25,9.9,912.5,758.77,599.03
2018,3,26,13,0,991.0,92.0,2.2,10.2,907.0,801.19,630.52
2018,3,26,13,15,988.0,91.5,2.2,10.35,892.5,839.11,657.16
2018,3,26,13,30,985.0,91.0,2.2,10.5,878.0,873.74,681.38
2018,3,26,13,45,978.5,90.5,2.15,10.65,854.5,902.08,700.67
2018,3,26,14,0,972.0,90.0,2.1,10.8,831.0,926.69,717.39
2018,3,26,14,15,963.5,88.0,2.15,10.8,799.5,944.15,730.76
2018,3,26,14,30,955.0,86.0,2.2,10.8,768.0,957.61,741.63
2018,3,26,14,45,944.5,85.0,2.2,10.8,731.0,966.42,748.97
2018,3,26,15,0,934.0,84.0,2.2,10.8,694.0,971.29,753.84
2018,3,26,15,15,918.0,82.5,2.2,10.7,650.0,966.55,752.6
2018,3,26,15,30,902.0,81.0,2.2,10.6,606.0,957.97,748.95
2018,3,26,15,45,880.0,79.0,2.15,10.45,556.5,939.44,738.09
2018,3,26,16,0,858.0,77.0,2.1,10.3,507.0,927.72,732.16
2018,3,26,16,15,830.0,74.0,1.95,9.95,454.0,895.5,710.97
2018,3,26,16,30,802.0,71.0,1.8,9.6,401.0,860.27,687.49
2018,3,26,16,45,761.5,67.0,1.6,9.2,346.0,809.67,651.76
2018,3,26,17,0,721.0,63.0,1.4,8.8,291.0,757.08,613.47
2018,3,26,17,15,466.5,48.0,1.3,7.85,185.0,507.01,423.84
2018,3,26,17,30,212.0,33.0,1.2,6.9,79.0,246.62,211.42
2018,3,26,17,45,189.5,24.0,1.1,5.9,56.5,222.55,190.12
2018,3,26,18,0,167.0,15.0,1.0,4.9,34.0,185.73,153.43
2018,3,26,18,15,120.0,12.0,1.0,4.9,22.0,137.11,54.57
2018,3,26,18,30,73.0,9.0,1.0,4.9,10.0,59.94,0.0
2018,3,26,18,45,36.5,4.5,1.05,4.45,5.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,27,6,15,1.0,2.0,1.35,1.15,2.0,1.71,0.0
2018,3,27,6,30,2.0,4.0,1.4,1.4,4.0,3.37,0.0
2018,3,27,6,45,1.0,6.5,1.45,1.65,6.5,5.33,0.0
2018,3,27,7,0,0.0,9.0,1.5,1.9,9.0,7.39,1.14
2018,3,27,7,15,0.0,9.0,1.5,2.35,9.0,7.39,1.24
2018,3,27,7,30,0.0,9.0,1.5,2.8,9.0,7.39,1.28
2018,3,27,7,45,0.0,31.0,1.5,3.2,31.0,25.57,18.29
2018,3,27,8,0,0.0,53.0,1.5,3.6,53.0,43.85,35.19
2018,3,27,8,15,0.0,61.0,1.45,4.1,61.0,50.53,41.15
2018,3,27,8,30,0.0,69.0,1.4,4.6,69.0,57.21,47.04
2018,3,27,8,45,0.0,75.0,1.35,5.1,75.0,62.24,51.35
2018,3,27,9,0,0.0,81.0,1.3,5.6,81.0,67.28,55.61
2018,3,27,9,15,0.0,77.0,1.25,6.1,77.0,63.97,52.34
2018,3,27,9,30,0.0,73.0,1.2,6.6,73.0,60.66,49.12
2018,3,27,9,45,2.0,115.5,1.15,7.1,117.0,94.95,79.32
2018,3,27,10,0,4.0,158.0,1.1,7.6,161.0,127.7,102.64
2018,3,27,10,15,11.5,203.5,1.1,8.0,212.0,163.32,131.21
2018,3,27,10,30,19.0,249.0,1.1,8.4,263.0,199.84,160.08
2018,3,27,10,45,12.0,211.0,1.1,8.75,220.0,172.85,138.01
2018,3,27,11,0,5.0,173.0,1.1,9.1,177.0,143.0,113.73
2018,3,27,11,15,19.0,248.0,1.15,9.3,263.5,207.43,165.66
2018,3,27,11,30,33.0,323.0,1.2,9.5,350.0,268.94,214.07
2018,3,27,11,45,30.5,316.5,1.3,9.7,341.5,268.95,213.89
2018,3,27,12,0,28.0,310.0,1.4,9.9,333.0,268.2,213.41
2018,3,27,12,15,25.5,300.0,1.45,10.0,321.0,263.94,210.15
2018,3,27,12,30,23.0,290.0,1.5,10.1,309.0,258.89,206.28
2018,3,27,12,45,35.0,316.5,1.6,10.2,345.5,294.1,234.45
2018,3,27,13,0,47.0,343.0,1.7,10.3,382.0,331.5,264.02
2018,3,27,13,15,29.0,279.0,1.75,10.45,303.0,266.78,212.97
2018,3,27,13,30,11.0,215.0,1.8,10.6,224.0,190.94,152.33
2018,3,27,13,45,26.5,231.0,1.85,10.75,251.5,228.46,183.43
2018,3,27,14,0,42.0,247.0,1.9,10.9,279.0,260.1,209.33
2018,3,27,14,15,126.5,286.0,1.95,10.9,377.5,392.68,316.63
2018,3,27,14,30,211.0,325.0,2.0,10.9,476.0,517.62,414.56
2018,3,27,14,45,385.5,262.5,2.05,10.95,522.0,638.8,510.92
2018,3,27,15,0,560.0,200.0,2.1,11.0,568.0,763.93,607.71
2018,3,27,15,15,534.5,190.5,2.1,10.95,523.5,740.26,590.82
2018,3,27,15,30,509.0,181.0,2.1,10.9,479.0,713.6,573.06
2018,3,27,15,45,334.0,197.5,2.1,10.8,386.5,551.77,449.86
2018,3,27,16,0,159.0,214.0,2.1,10.7,294.0,392.75,323.34
2018,3,27,16,15,99.5,179.5,2.0,10.5,228.0,299.46,248.6
2018,3,27,16,30,40.0,145.0,1.9,10.3,162.0,186.94,155.04
2018,3,27,16,45,25.0,115.0,1.75,10.05,125.0,140.31,116.06
2018,3,27,17,0,10.0,85.0,1.6,9.8,88.0,84.1,67.8
2018,3,27,17,15,89.5,66.0,1.45,9.3,86.0,156.86,133.62
2018,3,27,17,30,169.0,47.0,1.3,8.8,84.0,235.52,201.5
2018,3,27,17,45,125.0,37.5,1.1,8.3,60.5,164.85,138.89
2018,3,27,18,0,81.0,28.0,0.9,7.8,37.0,117.8,94.8
2018,3,27,18,15,45.5,17.0,0.9,7.8,21.5,70.42,30.47
2018,3,27,18,30,10.0,6.0,0.9,7.8,6.0,12.29,0.0
2018,3,27,18,45,5.0,3.0,0.9,7.55,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,28,6,15,68.5,12.5,2.0,6.3,16.5,10.67,0.0
2018,3,28,6,30,137.0,25.0,2.0,6.5,33.0,19.42,0.0
2018,3,28,6,45,232.0,39.0,2.05,6.7,69.0,30.06,20.4
2018,3,28,7,0,327.0,53.0,2.1,6.9,105.0,40.52,30.92
2018,3,28,7,15,397.0,64.5,2.15,7.4,151.5,48.85,38.94
2018,3,28,7,30,467.0,76.0,2.2,7.9,198.0,59.01,48.35
2018,3,28,7,45,547.5,83.0,2.25,8.4,257.5,63.19,52.09
2018,3,28,8,0,628.0,90.0,2.3,8.9,317.0,67.42,55.73
2018,3,28,8,15,642.5,100.5,2.45,9.75,363.0,73.44,60.78
2018,3,28,8,30,657.0,111.0,2.6,10.6,409.0,79.1,65.42
2018,3,28,8,45,542.0,152.0,2.75,11.4,416.5,102.72,85.83
2018,3,28,9,0,427.0,193.0,2.9,12.2,424.0,124.26,104.05
2018,3,28,9,15,443.0,209.0,3.0,13.05,466.0,131.66,109.76
2018,3,28,9,30,459.0,225.0,3.1,13.9,508.0,138.68,115.12
2018,3,28,9,45,402.0,261.0,3.2,14.7,520.5,171.19,132.15
2018,3,28,10,0,345.0,297.0,3.3,15.5,533.0,217.18,159.33
2018,3,28,10,15,394.0,295.5,3.4,16.1,577.5,251.98,181.57
2018,3,28,10,30,443.0,294.0,3.5,16.7,622.0,284.43,205.39
2018,3,28,10,45,435.5,309.5,3.6,17.3,641.5,326.57,240.77
2018,3,28,11,0,428.0,325.0,3.7,17.9,661.0,368.18,275.81
2018,3,28,11,15,510.0,294.5,3.75,18.25,704.5,411.89,310.87
2018,3,28,11,30,592.0,264.0,3.8,18.6,748.0,461.69,351.15
2018,3,28,11,45,581.0,273.5,3.85,19.0,753.5,503.66,385.69
2018,3,28,12,0,570.0,283.0,3.9,19.4,759.0,543.2,417.45
2018,3,28,12,15,634.0,254.5,3.95,19.55,785.0,595.21,458.72
2018,3,28,12,30,698.0,226.0,4.0,19.7,811.0,650.77,502.2
2018,3,28,12,45,577.0,277.0,4.0,19.85,758.5,648.7,500.42
2018,3,28,13,0,456.0,328.0,4.0,20.0,706.0,637.74,491.46
2018,3,28,13,15,336.0,360.5,4.0,19.95,636.5,593.69,458.37
2018,3,28,13,30,216.0,393.0,4.0,19.9,567.0,537.68,415.59
2018,3,28,13,45,173.5,378.0,3.95,19.85,515.5,503.12,390.05
2018,3,28,14,0,131.0,363.0,3.9,19.8,464.0,464.68,361.13
2018,3,28,14,15,162.5,343.0,3.85,19.65,463.5,482.77,376.81
2018,3,28,14,30,194.0,323.0,3.8,19.5,463.0,500.8,392.35
2018,3,28,14,45,256.0,305.5,3.75,19.35,480.5,567.78,445.07
2018,3,28,15,0,318.0,288.0,3.7,19.2,498.0,617.23,484.51
2018,3,28,15,15,269.5,274.5,3.6,19.15,444.5,566.85,446.88
2018,3,28,15,30,221.0,261.0,3.5,19.1,391.0,494.01,392.51
2018,3,28,15,45,139.0,224.0,3.45,19.05,303.5,379.38,303.81
2018,3,28,16,0,57.0,187.0,3.4,19.0,216.0,243.45,195.31
2018,3,28,16,15,29.0,152.5,3.15,18.75,167.0,180.55,144.6
2018,3,28,16,30,1.0,118.0,2.9,18.5,118.0,105.86,82.8
2018,3,28,16,45,0.5,90.5,2.7,18.25,90.5,78.83,60.71
2018,3,28,17,0,0.0,63.0,2.5,18.0,63.0,52.2,38.54
2018,3,28,17,15,0.0,58.0,2.25,17.45,58.0,48.26,35.31
2018,3,28,17,30,0.0,53.0,2.0,16.9,53.0,45.26,32.69
2018,3,28,17,45,0.0,39.0,1.8,16.35,39.0,32.26,21.45
2018,3,28,18,0,0.0,25.0,1.6,15.8,25.0,20.64,11.23
2018,3,28,18,15,2.0,15.5,1.6,15.8,15.5,14.29,2.2
2018,3,28,18,30,4.0,6.0,1.6,15.8,6.0,8.0,0.0
2018,3,28,18,45,2.0,3.0,1.6,15.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,6,15,0.5,7.0,1.55,12.25,7.0,5.97,0.0
2018,3,29,6,30,1.0,14.0,1.7,12.7,14.0,11.54,0.0
2018,3,29,6,45,0.5,28.0,1.85,13.1,28.0,23.13,14.12
2018,3,29,7,0,0.0,42.0,2.0,13.5,42.0,34.4,24.76
2018,3,29,7,15,6.0,60.0,2.1,14.0,61.5,48.56,37.68
2018,3,29,7,30,12.0,78.0,2.2,14.5,81.0,62.6,50.29
2018,3,29,7,45,111.0,109.5,2.25,15.0,149.5,81.82,67.19
2018,3,29,8,0,210.0,141.0,2.3,15.5,218.0,99.47,82.39
2018,3,29,8,15,303.5,153.0,2.45,16.2,282.5,107.69,89.06
2018,3,29,8,30,397.0,165.0,2.6,16.9,347.0,110.6,91.03
2018,3,29,8,45,348.5,193.0,2.7,17.55,365.5,131.1,108.04
2018,3,29,9,0,300.0,221.0,2.8,18.2,384.0,145.44,119.55
2018,3,29,9,15,264.5,248.5,2.95,18.85,401.0,158.83,130.13
2018,3,29,9,30,229.0,276.0,3.1,19.5,418.0,182.07,148.79
2018,3,29,9,45,233.0,299.0,3.3,20.15,451.5,199.03,152.18
2018,3,29,10,0,237.0,322.0,3.5,20.8,485.0,233.23,172.28
2018,3,29,10,15,292.0,324.0,3.6,21.15,535.0,254.65,184.48
2018,3,29,10,30,347.0,326.0,3.7,21.5,585.0,293.11,212.29
2018,3,29,10,45,348.5,339.0,3.8,21.9,606.5,330.1,242.29
2018,3,29,11,0,350.0,352.0,3.9,22.3,628.0,367.51,272.81
2018,3,29,11,15,293.0,375.5,3.95,22.5,610.5,389.84,292.82
2018,3,29,11,30,236.0,399.0,4.0,22.7,593.0,410.26,310.23
2018,3,29,11,45,290.0,393.5,4.05,22.95,634.5,451.85,342.21
2018,3,29,12,0,344.0,388.0,4.1,23.2,676.0,501.85,380.39
2018,3,29,12,15,250.0,398.5,4.15,23.35,608.0,480.93,365.45
2018,3,29,12,30,156.0,409.0,4.2,23.5,540.0,447.17,340.23
2018,3,29,12,45,211.5,404.0,4.2,23.6,580.5,496.17,377.89
2018,3,29,13,0,267.0,399.0,4.2,23.7,621.0,556.91,423.61
2018,3,29,13,15,253.5,390.5,4.2,23.75,598.5,559.18,425.57
2018,3,29,13,30,240.0,382.0,4.2,23.8,576.0,547.35,417.61
2018,3,29,13,45,186.5,375.5,4.2,23.85,524.0,512.1,391.36
2018,3,29,14,0,133.0,369.0,4.2,23.9,472.0,472.79,361.79
2018,3,29,14,15,152.0,350.5,4.15,23.8,464.0,481.67,370.0
2018,3,29,14,30,171.0,332.0,4.1,23.7,456.0,490.05,377.76
2018,3,29,14,45,172.0,313.0,4.05,23.65,432.5,480.67,371.87
2018,3,29,15,0,173.0,294.0,4.0,23.6,409.0,469.97,365.09
2018,3,29,15,15,186.0,276.5,3.85,23.3,393.0,471.04,367.72
2018,3,29,15,30,199.0,259.0,3.7,23.0,377.0,471.13,369.65
2018,3,29,15,45,137.0,214.5,3.55,22.7,292.5,366.13,289.64
2018,3,29,16,0,75.0,170.0,3.4,22.4,208.0,240.21,191.08
2018,3,29,16,15,133.5,162.5,3.25,21.95,222.0,309.64,249.23
2018,3,29,16,30,192.0,155.0,3.1,21.5,236.0,359.49,291.25
2018,3,29,16,45,201.5,119.5,3.0,21.1,194.5,343.99,280.6
2018,3,29,17,0,211.0,84.0,2.9,20.7,153.0,305.04,251.41
2018,3,29,17,15,321.5,74.5,2.85,20.35,157.5,411.44,338.55
2018,3,29,17,30,432.0,65.0,2.8,20.0,162.0,495.22,402.85
2018,3,29,17,45,356.0,55.0,2.75,19.6,120.5,405.96,329.01
2018,3,29,18,0,280.0,45.0,2.7,19.2,79.0,327.84,259.69
2018,3,29,18,15,169.0,29.0,2.7,19.2,46.5,207.59,117.58
2018,3,29,18,30,58.0,13.0,2.7,19.2,14.0,52.87,0.0
2018,3,29,18,45,29.0,6.5,2.8,18.75,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,30,6,15,1.0,10.0,2.7,15.95,10.0,8.54,0.0
2018,3,30,6,30,2.0,20.0,2.7,16.0,20.0,16.39,3.16
2018,3,30,6,45,18.5,40.5,2.65,16.05,43.5,32.06,21.6
2018,3,30,7,0,35.0,61.0,2.6,16.1,67.0,47.41,35.86
2018,3,30,7,15,85.5,83.0,2.7,16.25,104.5,62.47,49.57
2018,3,30,7,30,136.0,105.0,2.8,16.4,142.0,78.02,63.45
2018,3,30,7,45,152.5,124.5,2.85,16.55,174.5,91.46,75.21
2018,3,30,8,0,169.0,144.0,2.9,16.7,207.0,104.55,86.43
2018,3,30,8,15,120.0,161.5,3.0,16.95,209.5,115.34,95.42
2018,3,30,8,30,71.0,179.0,3.1,17.2,212.0,130.95,108.42
2018,3,30,8,45,90.0,210.0,3.2,17.45,256.5,150.4,124.52
2018,3,30,9,0,109.0,241.0,3.3,17.7,301.0,169.16,139.84
2018,3,30,9,15,137.5,264.0,3.3,17.9,346.0,174.01,143.35
2018,3,30,9,30,166.0,287.0,3.3,18.1,391.0,186.36,153.15
2018,3,30,9,45,170.5,297.0,3.3,18.3,409.5,197.19,152.02
2018,3,30,10,0,175.0,307.0,3.3,18.5,428.0,220.76,166.03
2018,3,30,10,15,146.5,332.5,3.3,18.7,437.0,248.28,187.38
2018,3,30,10,30,118.0,358.0,3.3,18.9,446.0,273.24,207.9
2018,3,30,10,45,124.0,373.5,3.3,19.1,469.0,299.25,228.15
2018,3,30,11,0,130.0,389.0,3.3,19.3,492.0,326.4,249.37
2018,3,30,11,15,104.0,386.5,3.3,19.45,470.0,335.53,257.38
2018,3,30,11,30,78.0,384.0,3.3,19.6,448.0,334.16,256.97
2018,3,30,11,45,75.0,389.0,3.35,19.8,451.5,346.5,266.6
2018,3,30,12,0,72.0,394.0,3.4,20.0,455.0,358.51,275.82
2018,3,30,12,15,96.5,407.0,3.4,20.15,488.5,393.05,302.23
2018,3,30,12,30,121.0,420.0,3.4,20.3,522.0,434.32,333.53
2018,3,30,12,45,89.0,384.0,3.4,20.4,459.0,389.55,299.86
2018,3,30,13,0,57.0,348.0,3.4,20.5,396.0,343.86,265.24
2018,3,30,13,15,34.5,292.5,3.35,20.45,321.5,283.52,219.22
2018,3,30,13,30,12.0,237.0,3.3,20.4,247.0,211.04,162.94
2018,3,30,13,45,14.5,249.0,3.25,20.35,260.5,225.26,174.46
2018,3,30,14,0,17.0,261.0,3.2,20.3,274.0,240.07,186.3
2018,3,30,14,15,22.5,261.0,3.15,20.05,277.5,247.11,192.41
2018,3,30,14,30,28.0,261.0,3.1,19.8,281.0,269.88,210.84
2018,3,30,14,45,61.0,255.5,3.0,19.6,297.0,298.97,235.25
2018,3,30,15,0,94.0,250.0,2.9,19.4,313.0,347.7,274.7
2018,3,30,15,15,248.0,240.0,3.0,19.05,391.0,508.34,403.2
2018,3,30,15,30,402.0,230.0,3.1,18.7,469.0,650.75,514.48
2018,3,30,15,45,469.0,192.5,3.2,18.3,449.5,698.55,553.33
2018,3,30,16,0,536.0,155.0,3.3,17.9,430.0,721.58,574.84
2018,3,30,16,15,517.0,141.0,3.4,17.35,384.0,687.56,552.74
2018,3,30,16,30,498.0,127.0,3.5,16.8,338.0,651.31,528.75
2018,3,30,16,45,513.5,106.5,3.55,16.3,299.0,636.12,519.97
2018,3,30,17,0,529.0,86.0,3.6,15.8,260.0,626.88,515.04
2018,3,30,17,15,443.0,76.5,3.4,15.05,204.0,521.66,433.43
2018,3,30,17,30,357.0,67.0,3.2,14.3,148.0,428.81,358.76
2018,3,30,17,45,278.5,53.0,3.05,13.6,106.0,338.92,282.78
2018,3,30,18,0,200.0,39.0,2.9,12.9,64.0,253.35,206.39
2018,3,30,18,15,136.0,25.5,2.9,12.9,39.0,176.89,109.53
2018,3,30,18,30,72.0,12.0,2.9,12.9,14.0,62.21,0.0
2018,3,30,18,45,36.0,6.0,2.65,11.8,7.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.85,1.4,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.9,1.6,2.0,0.0,0.0
2018,3,31,6,15,154.0,16.0,1.05,2.35,26.0,13.66,0.0
2018,3,31,6,30,292.0,29.0,1.2,3.1,50.0,24.61,10.64
2018,3,31,6,45,420.0,38.5,1.3,3.85,97.0,31.85,22.82
2018,3,31,7,0,548.0,48.0,1.4,4.6,144.0,39.17,30.2
2018,3,31,7,15,620.5,54.5,1.45,5.55,198.5,43.71,34.65
2018,3,31,7,30,693.0,61.0,1.5,6.5,253.0,52.6,42.81
2018,3,31,7,45,738.5,66.5,1.5,7.45,309.5,56.46,46.16
2018,3,31,8,0,784.0,72.0,1.5,8.4,366.0,60.27,49.34
2018,3,31,8,15,815.5,76.0,1.55,9.1,421.0,62.68,51.22
2018,3,31,8,30,847.0,80.0,1.6,9.8,476.0,65.05,53.01
2018,3,31,8,45,869.0,83.5,1.6,10.45,528.0,66.86,54.3
2018,3,31,9,0,891.0,87.0,1.6,11.1,580.0,68.61,55.51
2018,3,31,9,15,909.5,88.5,1.55,11.6,628.0,78.2,63.64
2018,3,31,9,30,928.0,90.0,1.5,12.1,676.0,79.22,64.21
2018,3,31,9,45,942.5,91.0,1.5,12.6,718.0,102.14,63.44
2018,3,31,10,0,957.0,92.0,1.5,13.1,760.0,163.2,91.5
2018,3,31,10,15,965.5,93.5,1.45,13.45,794.5,225.04,135.95
2018,3,31,10,30,974.0,95.0,1.4,13.8,829.0,287.39,188.0
2018,3,31,10,45,979.0,95.0,1.3,14.2,854.5,347.96,241.16
2018,3,31,11,0,984.0,95.0,1.2,14.6,880.0,408.1,293.88
2018,3,31,11,15,989.0,96.0,1.2,14.85,900.0,468.32,345.91
2018,3,31,11,30,994.0,97.0,1.2,15.1,920.0,527.68,395.71
2018,3,31,11,45,997.0,96.5,1.2,15.4,931.0,583.75,441.35
2018,3,31,12,0,1000.0,96.0,1.2,15.7,942.0,638.21,484.21
2018,3,31,12,15,998.5,96.0,1.3,15.85,942.5,688.54,523.9
2018,3,31,12,30,997.0,96.0,1.4,16.0,943.0,736.41,560.88
2018,3,31,12,45,995.5,95.5,1.5,16.15,936.0,781.17,594.9
2018,3,31,13,0,994.0,95.0,1.6,16.3,929.0,823.06,625.35
2018,3,31,13,15,991.0,94.0,1.65,16.4,914.0,860.28,650.95
2018,3,31,13,30,988.0,93.0,1.7,16.5,899.0,894.16,674.28
2018,3,31,13,45,981.0,92.0,1.8,16.55,874.5,921.22,693.81
2018,3,31,14,0,974.0,91.0,1.9,16.6,850.0,944.49,710.99
2018,3,31,14,15,966.0,90.0,1.95,16.55,819.0,963.01,724.86
2018,3,31,14,30,958.0,89.0,2.0,16.5,788.0,977.62,736.34
2018,3,31,14,45,947.5,88.0,2.05,16.5,750.5,986.0,743.76
2018,3,31,15,0,937.0,87.0,2.1,16.5,713.0,990.43,748.82
2018,3,31,15,15,922.0,85.0,2.1,16.35,668.5,985.53,747.69
2018,3,31,15,30,907.0,83.0,2.1,16.2,624.0,976.75,744.21
2018,3,31,15,45,887.0,80.0,2.05,16.05,574.0,958.25,733.71
2018,3,31,16,0,867.0,77.0,2.0,15.9,524.0,936.21,720.93
2018,3,31,16,15,841.5,74.0,1.8,15.45,471.5,916.08,708.44
2018,3,31,16,30,816.0,71.0,1.6,15.0,419.0,882.44,686.28
2018,3,31,16,45,779.0,67.0,1.4,14.55,363.5,834.13,653.37
2018,3,31,17,0,742.0,63.0,1.2,14.1,308.0,783.76,618.05
2018,3,31,17,15,686.0,58.0,1.15,13.05,253.0,713.65,569.9
2018,3,31,17,30,630.0,53.0,1.1,12.0,198.0,651.15,524.39
2018,3,31,17,45,538.5,45.5,1.0,10.95,146.5,549.88,445.18
2018,3,31,18,0,447.0,38.0,0.9,9.9,95.0,452.06,362.61
2018,3,31,18,15,290.0,26.0,0.9,9.9,56.5,297.42,195.64
2018,3,31,18,30,133.0,14.0,0.9,9.9,18.0,108.16,0.0
2018,3,31,18,45,66.5,7.0,0.95,9.2,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.1,4.8,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.1,5.0,2.0,0.0,0.0
2018,4,1,6,15,61.0,15.0,1.25,5.7,19.5,12.8,0.0
2018,4,1,6,30,113.0,28.0,1.4,6.4,37.0,21.91,10.1
2018,4,1,6,45,229.5,42.0,1.55,7.1,77.5,32.17,22.89
2018,4,1,7,0,346.0,56.0,1.7,7.8,118.0,42.66,32.99
2018,4,1,7,15,382.0,69.0,1.65,8.5,159.0,51.78,41.56
2018,4,1,7,30,418.0,82.0,1.6,9.2,200.0,60.58,49.57
2018,4,1,7,45,376.5,109.5,1.55,9.85,232.0,78.2,65.28
2018,4,1,8,0,335.0,137.0,1.5,10.5,264.0,98.34,82.89
2018,4,1,8,15,242.0,157.5,1.55,11.15,256.0,109.56,92.29
2018,4,1,8,30,149.0,178.0,1.6,11.8,248.0,126.28,106.34
2018,4,1,8,45,223.5,200.5,1.6,12.4,318.5,133.3,111.78
2018,4,1,9,0,298.0,223.0,1.6,13.0,389.0,146.19,122.22
2018,4,1,9,15,488.0,193.0,1.65,13.55,491.5,121.81,100.7
2018,4,1,9,30,678.0,163.0,1.7,14.1,594.0,102.82,83.98
2018,4,1,9,45,740.5,151.5,1.7,14.65,649.0,117.0,76.8
2018,4,1,10,0,803.0,140.0,1.7,15.2,704.0,173.42,104.42
2018,4,1,10,15,813.5,143.0,1.7,15.8,737.5,228.97,144.55
2018,4,1,10,30,824.0,146.0,1.7,16.4,771.0,285.59,191.19
2018,4,1,10,45,830.0,149.5,1.75,16.95,797.0,342.12,240.02
2018,4,1,11,0,836.0,153.0,1.8,17.5,823.0,398.77,288.96
2018,4,1,11,15,797.0,175.0,1.8,17.8,825.5,451.2,334.57
2018,4,1,11,30,758.0,197.0,1.8,18.1,828.0,496.31,372.95
2018,4,1,11,45,607.5,270.5,1.8,18.45,780.0,523.23,396.13
2018,4,1,12,0,457.0,344.0,1.8,18.8,732.0,535.84,406.56
2018,4,1,12,15,420.0,361.5,1.8,19.0,719.0,559.49,424.73
2018,4,1,12,30,383.0,379.0,1.8,19.2,706.0,576.46,437.38
2018,4,1,12,45,367.0,383.5,1.75,19.35,695.0,595.42,451.23
2018,4,1,13,0,351.0,388.0,1.7,19.5,684.0,612.22,463.21
2018,4,1,13,15,322.5,388.0,1.7,19.6,656.5,613.18,464.04
2018,4,1,13,30,294.0,388.0,1.7,19.7,629.0,611.0,462.63
2018,4,1,13,45,243.0,384.0,1.7,19.75,579.5,569.56,433.07
2018,4,1,14,0,192.0,380.0,1.7,19.8,530.0,536.11,408.87
2018,4,1,14,15,156.0,364.5,1.65,19.8,483.5,500.87,383.36
2018,4,1,14,30,120.0,349.0,1.6,19.8,437.0,462.83,355.45
2018,4,1,14,45,149.0,332.0,1.6,19.75,436.0,481.14,371.06
2018,4,1,15,0,178.0,315.0,1.6,19.7,435.0,499.19,386.21
2018,4,1,15,15,186.0,294.0,1.5,19.7,412.0,492.16,382.01
2018,4,1,15,30,194.0,273.0,1.4,19.7,389.0,483.85,377.1
2018,4,1,15,45,158.0,248.0,1.35,19.7,337.5,427.24,335.21
2018,4,1,16,0,122.0,223.0,1.3,19.7,286.0,369.22,291.72
2018,4,1,16,15,67.5,183.0,1.15,19.35,217.5,253.78,202.18
2018,4,1,16,30,13.0,143.0,1.0,19.0,149.0,143.6,113.33
2018,4,1,16,45,31.5,128.5,0.85,18.7,140.0,162.45,130.24
2018,4,1,17,0,50.0,114.0,0.7,18.4,131.0,166.32,134.43
2018,4,1,17,15,50.5,100.5,0.75,17.95,115.0,155.22,125.7
2018,4,1,17,30,51.0,87.0,0.8,17.5,99.0,144.97,117.2
2018,4,1,17,45,35.0,65.5,0.85,17.1,72.5,107.55,85.12
2018,4,1,18,0,19.0,44.0,0.9,16.7,46.0,69.03,51.57
2018,4,1,18,15,12.5,27.0,0.9,16.7,28.0,44.1,25.16
2018,4,1,18,30,6.0,10.0,0.9,16.7,10.0,12.88,0.0
2018,4,1,18,45,3.0,5.0,1.0,16.05,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.5,1.0,1.3,10.3,1.0,0.0,0.0
2018,4,2,6,0,7.0,2.0,1.2,10.3,2.0,0.0,0.0
2018,4,2,6,15,60.0,16.5,1.25,10.85,21.0,14.08,0.0
2018,4,2,6,30,113.0,31.0,1.3,11.4,40.0,24.1,12.46
2018,4,2,6,45,170.5,47.5,1.4,11.9,73.0,36.58,26.36
2018,4,2,7,0,228.0,64.0,1.5,12.4,106.0,48.85,37.91
2018,4,2,7,15,284.0,80.0,1.45,13.15,149.5,58.9,47.14
2018,4,2,7,30,340.0,96.0,1.4,13.9,193.0,69.61,56.66
2018,4,2,7,45,352.0,116.0,1.35,14.65,234.5,82.26,67.61
2018,4,2,8,0,364.0,136.0,1.3,15.4,276.0,94.3,77.76
2018,4,2,8,15,461.0,137.5,1.35,16.05,340.5,94.8,77.73
2018,4,2,8,30,558.0,139.0,1.4,16.7,405.0,95.52,77.89
2018,4,2,8,45,642.5,131.0,1.4,17.3,468.5,89.24,72.04
2018,4,2,9,0,727.0,123.0,1.4,17.9,532.0,82.79,66.11
2018,4,2,9,15,748.0,126.5,1.35,18.4,577.0,83.23,66.16
2018,4,2,9,30,769.0,130.0,1.3,18.9,622.0,83.67,66.2
2018,4,2,9,45,790.0,130.5,1.25,19.4,663.0,117.9,73.43
2018,4,2,10,0,811.0,131.0,1.2,19.9,704.0,171.46,99.94
2018,4,2,10,15,819.0,134.5,1.15,20.3,736.0,227.33,140.22
2018,4,2,10,30,827.0,138.0,1.1,20.7,768.0,283.94,186.28
2018,4,2,10,45,720.5,187.5,1.05,21.1,749.5,334.88,233.09
2018,4,2,11,0,614.0,237.0,1.0,21.5,731.0,380.61,274.03
2018,4,2,11,15,517.0,281.5,1.0,21.8,704.0,416.32,305.27
2018,4,2,11,30,420.0,326.0,1.0,22.1,677.0,440.5,326.06
2018,4,2,11,45,359.5,361.5,0.95,22.4,664.5,468.82,347.73
2018,4,2,12,0,299.0,397.0,0.9,22.7,652.0,489.34,362.58
2018,4,2,12,15,215.0,400.0,0.95,22.8,583.5,463.36,344.72
2018,4,2,12,30,131.0,403.0,1.0,22.9,515.0,428.87,320.11
2018,4,2,12,45,97.5,390.0,1.0,23.05,473.0,401.83,300.76
2018,4,2,13,0,64.0,377.0,1.0,23.2,431.0,375.38,281.37
2018,4,2,13,15,180.0,377.0,1.0,23.2,525.5,483.78,362.32
2018,4,2,13,30,296.0,377.0,1.0,23.2,620.0,603.39,447.81
2018,4,2,13,45,331.0,357.5,1.0,23.2,622.5,632.56,468.44
2018,4,2,14,0,366.0,338.0,1.0,23.2,625.0,661.5,489.78
2018,4,2,14,15,224.0,306.5,1.05,23.15,480.0,519.39,389.91
2018,4,2,14,30,82.0,275.0,1.1,23.1,335.0,333.5,254.13
2018,4,2,14,45,69.5,257.0,1.15,23.05,306.0,308.67,237.08
2018,4,2,15,0,57.0,239.0,1.2,23.0,277.0,282.74,218.01
2018,4,2,15,15,58.0,215.0,1.15,22.8,252.0,262.28,203.4
2018,4,2,15,30,59.0,191.0,1.1,22.6,227.0,241.02,188.0
2018,4,2,15,45,118.0,206.0,1.0,22.45,270.0,338.3,264.89
2018,4,2,16,0,177.0,221.0,0.9,22.3,313.0,419.28,327.17
2018,4,2,16,15,201.5,188.5,0.8,21.8,283.5,407.5,320.21
2018,4,2,16,30,226.0,156.0,0.7,21.3,254.0,413.45,326.85
2018,4,2,16,45,304.5,134.0,0.6,20.8,247.5,459.82,364.77
2018,4,2,17,0,383.0,112.0,0.5,20.3,241.0,523.28,413.41
2018,4,2,17,15,334.5,100.0,0.5,19.75,198.5,460.79,366.63
2018,4,2,17,30,286.0,88.0,0.5,19.2,156.0,381.28,306.38
2018,4,2,17,45,171.5,67.5,0.55,18.7,105.5,255.2,205.34
2018,4,2,18,0,57.0,47.0,0.6,18.2,55.0,118.6,91.97
2018,4,2,18,15,37.5,29.0,0.6,18.2,33.5,80.07,51.77
2018,4,2,18,30,18.0,11.0,0.6,18.2,12.0,22.46,0.0
2018,4,2,18,45,9.0,5.5,0.6,17.55,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,5,45,2.0,1.0,1.65,7.4,1.0,0.0,0.0
2018,4,3,6,0,4.0,2.0,1.6,7.4,2.0,0.0,0.0
2018,4,3,6,15,17.5,8.5,1.55,7.55,10.0,7.26,0.0
2018,4,3,6,30,31.0,15.0,1.5,7.7,18.0,12.69,4.44
2018,4,3,6,45,37.5,23.5,1.4,7.85,29.0,19.65,11.89
2018,4,3,7,0,44.0,32.0,1.3,8.0,40.0,26.49,18.46
2018,4,3,7,15,22.0,39.0,1.2,8.2,43.0,32.93,24.54
2018,4,3,7,30,0.0,46.0,1.1,8.4,46.0,38.03,29.25
2018,4,3,7,45,0.0,63.5,0.95,8.65,63.5,52.61,42.47
2018,4,3,8,0,0.0,81.0,0.8,8.9,81.0,66.7,55.01
2018,4,3,8,15,0.0,98.0,0.7,9.25,98.0,79.97,66.59
2018,4,3,8,30,0.0,115.0,0.6,9.6,115.0,93.08,77.83
2018,4,3,8,45,2.5,134.0,0.45,9.95,135.5,107.51,90.02
2018,4,3,9,0,5.0,153.0,0.3,10.3,156.0,121.76,101.81
2018,4,3,9,15,2.5,151.0,0.3,10.7,152.5,120.89,100.53
2018,4,3,9,30,0.0,149.0,0.3,11.1,149.0,119.83,99.19
2018,4,3,9,45,3.0,170.5,0.25,11.5,172.5,136.29,107.73
2018,4,3,10,0,6.0,192.0,0.2,11.9,196.0,153.48,120.86
2018,4,3,10,15,16.0,236.5,0.35,12.4,248.5,188.97,148.31
2018,4,3,10,30,26.0,281.0,0.5,12.9,301.0,216.22,168.94
2018,4,3,10,45,77.0,335.0,0.65,13.4,397.0,272.53,210.89
2018,4,3,11,0,128.0,389.0,0.8,13.9,493.0,329.13,253.03
2018,4,3,11,15,243.5,380.5,0.9,14.45,583.0,380.0,290.15
2018,4,3,11,30,359.0,372.0,1.0,15.0,673.0,449.71,342.22
2018,4,3,11,45,488.0,324.0,1.15,15.55,738.5,507.35,386.21
2018,4,3,12,0,617.0,276.0,1.3,16.1,804.0,576.84,439.21
2018,4,3,12,15,570.5,299.0,1.45,16.7,788.5,606.07,461.43
2018,4,3,12,30,524.0,322.0,1.6,17.3,773.0,629.76,479.19
2018,4,3,12,45,473.5,341.0,1.7,17.95,746.0,642.69,488.32
2018,4,3,13,0,423.0,360.0,1.8,18.6,719.0,650.64,493.51
2018,4,3,13,15,515.0,312.5,1.95,18.95,742.5,707.22,536.7
2018,4,3,13,30,607.0,265.0,2.1,19.3,766.0,767.88,582.08
2018,4,3,13,45,577.0,267.5,2.2,19.7,733.5,768.93,582.91
2018,4,3,14,0,547.0,270.0,2.3,20.1,701.0,768.87,583.33
2018,4,3,14,15,473.0,287.5,2.3,20.2,650.5,740.51,562.89
2018,4,3,14,30,399.0,305.0,2.3,20.3,600.0,690.79,527.66
2018,4,3,14,45,395.0,288.5,2.35,20.35,568.5,683.24,524.32
2018,4,3,15,0,391.0,272.0,2.4,20.4,537.0,673.3,518.98
2018,4,3,15,15,438.0,239.0,2.15,20.25,518.5,711.56,547.85
2018,4,3,15,30,485.0,206.0,1.9,20.1,500.0,728.11,561.09
2018,4,3,15,45,350.5,208.5,1.65,19.9,412.0,585.72,456.97
2018,4,3,16,0,216.0,211.0,1.4,19.7,324.0,444.25,350.79
2018,4,3,16,15,133.5,178.5,1.2,19.55,246.0,330.11,263.34
2018,4,3,16,30,51.0,146.0,1.0,19.4,168.0,197.06,157.36
2018,4,3,16,45,179.0,129.5,0.75,19.2,192.5,337.62,273.37
2018,4,3,17,0,307.0,113.0,0.5,19.0,217.0,434.34,349.41
2018,4,3,17,15,241.5,98.5,0.55,18.65,171.5,355.89,288.07
2018,4,3,17,30,176.0,84.0,0.6,18.3,126.0,279.9,227.62
2018,4,3,17,45,131.0,64.0,0.65,17.95,91.0,214.75,173.93
2018,4,3,18,0,86.0,44.0,0.7,17.6,56.0,134.66,106.4
2018,4,3,18,15,49.0,28.0,0.7,17.6,34.0,85.87,57.82
2018,4,3,18,30,12.0,12.0,0.7,17.6,12.0,18.97,0.0
2018,4,3,18,45,6.0,6.0,0.75,17.0,6.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.45,16.7,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,4,4,6,15,1.5,8.0,3.35,16.8,8.0,6.83,0.0
2018,4,4,6,30,0.0,14.0,3.3,16.9,14.0,11.52,3.46
2018,4,4,6,45,6.5,32.5,3.25,17.0,34.0,26.89,17.59
2018,4,4,7,0,13.0,51.0,3.2,17.1,54.0,41.26,30.62
2018,4,4,7,15,25.5,73.0,3.15,17.25,80.0,57.68,45.32
2018,4,4,7,30,38.0,95.0,3.1,17.4,106.0,73.69,59.46
2018,4,4,7,45,43.5,98.5,3.05,17.55,113.5,77.28,62.5
2018,4,4,8,0,49.0,102.0,3.0,17.7,121.0,80.58,65.17
2018,4,4,8,15,221.0,138.5,3.1,17.65,243.5,97.5,79.64
2018,4,4,8,30,393.0,175.0,3.2,17.6,366.0,115.54,94.89
2018,4,4,8,45,283.0,208.5,3.3,17.5,353.5,138.48,114.18
2018,4,4,9,0,173.0,242.0,3.4,17.4,341.0,163.14,134.72
