Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,13,45,2.0,132.5,3.35,17.0,134.5,113.34,86.85
2018,4,24,14,0,3.0,142.0,3.3,17.1,145.0,122.62,94.42
2018,4,24,14,15,2.0,128.0,3.2,17.15,130.0,109.73,84.09
2018,4,24,14,30,1.0,114.0,3.1,17.2,115.0,96.72,73.65
2018,4,24,14,45,0.5,111.5,3.0,17.3,112.0,94.09,71.61
2018,4,24,15,0,0.0,109.0,2.9,17.4,109.0,91.43,69.55
2018,4,24,15,15,0.0,98.0,2.85,17.4,98.0,81.81,61.86
2018,4,24,15,30,0.0,87.0,2.8,17.4,87.0,72.41,54.33
2018,4,24,15,45,0.0,80.5,2.7,17.4,80.5,66.93,49.98
2018,4,24,16,0,0.0,74.0,2.6,17.4,74.0,61.46,45.63
2018,4,24,16,15,0.0,58.5,2.55,17.25,58.5,48.5,35.03
2018,4,24,16,30,0.0,43.0,2.5,17.1,43.0,35.58,24.36
2018,4,24,16,45,35.5,63.0,2.45,17.0,77.0,101.43,81.42
2018,4,24,17,0,71.0,83.0,2.4,16.9,111.0,159.21,131.07
2018,4,24,17,15,58.5,94.5,2.3,16.6,115.5,148.03,121.48
2018,4,24,17,30,46.0,106.0,2.2,16.3,120.0,157.87,129.19
2018,4,24,17,45,24.5,84.0,2.15,16.05,91.5,114.81,92.31
2018,4,24,18,0,3.0,62.0,2.1,15.8,63.0,62.65,47.32
2018,4,24,18,15,1.5,44.0,2.1,15.8,44.5,43.96,30.91
2018,4,24,18,30,0.0,26.0,2.1,15.8,26.0,23.57,12.36
2018,4,24,18,45,0.5,14.5,1.95,15.3,14.5,12.73,0.0
2018,4,24,19,0,1.0,3.0,1.8,14.8,3.0,2.56,0.0
2018,4,24,19,15,0.5,1.5,1.75,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.8,12.45,2.0,1.71,0.0
2018,4,25,6,0,0.0,4.0,0.9,12.6,4.0,3.28,0.0
2018,4,25,6,15,0.0,7.5,1.0,12.8,7.5,6.15,0.0
2018,4,25,6,30,0.0,11.0,1.1,13.0,11.0,9.03,2.42
2018,4,25,6,45,0.0,13.5,1.2,13.15,13.5,11.1,4.36
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,13.16,6.25
2018,4,25,7,15,0.0,22.0,1.45,13.55,22.0,18.13,10.71
2018,4,25,7,30,0.0,28.0,1.6,13.8,28.0,23.1,15.13
2018,4,25,7,45,0.0,44.0,1.7,14.0,44.0,36.39,26.9
2018,4,25,8,0,0.0,60.0,1.8,14.2,60.0,49.72,38.56
2018,4,25,8,15,2.5,87.0,1.9,14.35,88.5,72.34,58.21
2018,4,25,8,30,5.0,114.0,2.0,14.5,117.0,93.33,76.18
2018,4,25,8,45,2.5,78.5,2.1,14.65,80.0,65.3,51.58
2018,4,25,9,0,0.0,43.0,2.2,14.8,43.0,35.68,25.64
2018,4,25,9,15,3.5,91.5,2.15,14.95,94.0,76.29,60.76
2018,4,25,9,30,7.0,140.0,2.1,15.1,145.0,114.56,88.9
2018,4,25,9,45,16.0,205.0,2.1,15.3,217.5,165.02,128.82
2018,4,25,10,0,25.0,270.0,2.1,15.5,290.0,204.49,159.34
2018,4,25,10,15,33.5,307.5,2.05,15.85,335.0,236.1,183.4
2018,4,25,10,30,42.0,345.0,2.0,16.2,380.0,269.59,208.8
2018,4,25,10,45,92.0,381.0,1.9,16.55,461.0,319.25,245.54
2018,4,25,11,0,142.0,417.0,1.8,16.9,542.0,368.34,281.88
2018,4,25,11,15,123.0,412.0,1.75,17.25,521.5,371.82,284.68
2018,4,25,11,30,104.0,407.0,1.7,17.6,501.0,372.73,285.45
2018,4,25,11,45,68.0,378.5,1.65,18.0,440.0,344.6,264.12
2018,4,25,12,0,32.0,350.0,1.6,18.4,379.0,307.8,235.93
2018,4,25,12,15,55.5,388.5,1.55,18.7,439.5,361.02,276.06
2018,4,25,12,30,79.0,427.0,1.5,19.0,500.0,417.92,317.85
2018,4,25,12,45,83.0,416.5,1.5,19.35,492.5,421.41,320.09
2018,4,25,13,0,87.0,406.0,1.5,19.7,485.0,424.47,322.39
2018,4,25,13,15,120.5,311.0,1.5,19.8,418.5,386.02,295.99
2018,4,25,13,30,154.0,216.0,1.5,19.9,352.0,345.15,267.92
2018,4,25,13,45,209.0,249.5,1.55,20.05,429.0,436.74,337.81
2018,4,25,14,0,264.0,283.0,1.6,20.2,506.0,532.02,408.06
2018,4,25,14,15,162.5,305.0,1.65,20.15,440.5,453.96,348.7
2018,4,25,14,30,61.0,327.0,1.7,20.1,375.0,368.69,283.36
2018,4,25,14,45,71.0,314.5,1.75,20.0,368.0,371.25,286.97
2018,4,25,15,0,81.0,302.0,1.8,19.9,361.0,373.64,290.07
2018,4,25,15,15,60.0,266.5,1.85,19.8,309.0,319.61,249.41
2018,4,25,15,30,39.0,231.0,1.9,19.7,257.0,264.23,207.1
2018,4,25,15,45,92.0,228.5,1.95,19.6,283.5,318.69,252.49
2018,4,25,16,0,145.0,226.0,2.0,19.5,310.0,394.45,313.21
2018,4,25,16,15,279.5,187.0,1.9,19.35,330.5,505.71,402.52
2018,4,25,16,30,414.0,148.0,1.8,19.2,351.0,613.69,486.68
2018,4,25,16,45,500.0,121.5,1.7,19.1,339.0,659.92,521.83
2018,4,25,17,0,586.0,95.0,1.6,19.0,327.0,711.27,559.8
2018,4,25,17,15,578.0,83.0,1.45,18.45,283.5,677.44,535.94
2018,4,25,17,30,570.0,71.0,1.3,17.9,240.0,641.56,510.28
2018,4,25,17,45,417.5,65.5,1.1,17.35,176.0,487.62,393.81
2018,4,25,18,0,265.0,60.0,0.9,16.8,112.0,336.76,274.09
2018,4,25,18,15,252.5,45.5,0.9,16.8,83.0,301.57,242.68
2018,4,25,18,30,240.0,31.0,0.9,16.8,54.0,267.58,200.07
2018,4,25,18,45,137.5,18.0,0.95,15.55,29.5,146.79,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.3,5.0,4.27,0.0
2018,4,25,19,15,17.5,2.5,1.05,14.15,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,1.0,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.0,1.15,10.7,12.0,10.24,0.0
2018,4,26,6,0,0.0,22.0,1.2,11.0,22.0,18.18,8.46
2018,4,26,6,15,0.0,38.0,1.3,11.35,38.0,30.89,21.5
2018,4,26,6,30,0.0,54.0,1.4,11.7,54.0,43.54,33.32
2018,4,26,6,45,11.0,77.0,1.5,12.0,80.0,61.07,49.3
2018,4,26,7,0,22.0,100.0,1.6,12.3,106.0,76.46,63.12
2018,4,26,7,15,67.0,127.0,1.7,12.75,151.5,95.34,79.7
2018,4,26,7,30,112.0,154.0,1.8,13.2,197.0,110.15,92.36
2018,4,26,7,45,124.0,179.5,1.9,13.6,233.5,125.96,105.69
2018,4,26,8,0,136.0,205.0,2.0,14.0,270.0,141.23,118.33
2018,4,26,8,15,139.5,227.5,1.95,14.5,301.0,154.24,128.77
2018,4,26,8,30,143.0,250.0,1.9,15.0,332.0,166.74,138.65
2018,4,26,8,45,235.0,260.0,1.9,15.5,407.5,163.5,135.19
2018,4,26,9,0,327.0,270.0,1.9,16.0,483.0,168.84,139.03
2018,4,26,9,15,433.5,254.5,1.8,16.5,557.0,148.69,121.49
2018,4,26,9,30,540.0,239.0,1.7,17.0,631.0,178.81,122.02
2018,4,26,9,45,441.0,288.0,1.6,17.5,619.0,231.57,161.44
2018,4,26,10,0,342.0,337.0,1.5,18.0,607.0,284.19,205.6
2018,4,26,10,15,479.0,295.5,1.35,18.35,689.5,311.38,222.55
2018,4,26,10,30,616.0,254.0,1.2,18.7,772.0,359.08,257.65
2018,4,26,10,45,599.5,269.0,1.1,19.05,784.5,404.78,295.67
2018,4,26,11,0,583.0,284.0,1.0,19.4,797.0,448.74,331.1
2018,4,26,11,15,710.0,225.0,0.9,19.5,861.5,506.78,375.2
2018,4,26,11,30,837.0,166.0,0.8,19.6,926.0,575.51,426.48
2018,4,26,11,45,685.0,249.0,0.75,19.75,874.5,598.74,443.62
2018,4,26,12,0,533.0,332.0,0.7,19.9,823.0,611.26,451.74
2018,4,26,12,15,410.5,389.0,0.7,19.9,767.5,607.76,448.94
2018,4,26,12,30,288.0,446.0,0.7,19.9,712.0,592.84,437.47
2018,4,26,12,45,269.5,444.5,0.7,19.95,691.5,600.65,443.35
2018,4,26,13,0,251.0,443.0,0.7,20.0,671.0,606.04,447.19
2018,4,26,13,15,278.5,430.5,0.8,19.95,680.0,637.54,471.1
2018,4,26,13,30,306.0,418.0,0.9,19.9,689.0,669.15,494.83
2018,4,26,13,45,296.5,410.0,0.95,19.9,667.0,671.77,497.44
2018,4,26,14,0,287.0,402.0,1.0,19.9,645.0,672.28,498.95
2018,4,26,14,15,202.5,389.0,1.0,19.8,557.5,577.2,432.6
2018,4,26,14,30,118.0,376.0,1.0,19.7,470.0,493.63,372.91
2018,4,26,14,45,83.0,342.0,1.0,19.65,406.5,412.18,314.72
2018,4,26,15,0,48.0,308.0,1.0,19.6,343.0,347.45,267.07
2018,4,26,15,15,27.0,244.5,0.95,19.4,264.0,262.85,203.63
2018,4,26,15,30,6.0,181.0,0.9,19.2,185.0,164.06,126.99
2018,4,26,15,45,3.5,163.5,0.85,19.0,166.0,146.03,113.35
2018,4,26,16,0,1.0,146.0,0.8,18.8,147.0,127.86,99.16
2018,4,26,16,15,0.5,117.0,0.7,18.6,117.5,100.52,77.42
2018,4,26,16,30,0.0,88.0,0.6,18.4,88.0,73.38,55.53
2018,4,26,16,45,0.0,72.0,0.55,18.2,72.0,59.72,44.5
2018,4,26,17,0,0.0,56.0,0.5,18.0,56.0,46.36,33.54
2018,4,26,17,15,0.0,43.0,0.5,17.7,43.0,35.53,24.56
2018,4,26,17,30,0.0,30.0,0.5,17.4,30.0,24.74,15.47
2018,4,26,17,45,0.0,23.5,0.45,17.1,23.5,19.36,10.88
2018,4,26,18,0,0.0,17.0,0.4,16.8,17.0,13.98,6.23
2018,4,26,18,15,0.0,12.5,0.4,16.8,12.5,10.27,2.93
2018,4,26,18,30,0.0,8.0,0.4,16.8,8.0,6.56,0.0
2018,4,26,18,45,0.0,4.5,0.45,16.2,4.5,3.69,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.35,12.0,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,4,27,5,45,96.0,18.0,1.6,12.4,25.5,15.36,0.0
2018,4,27,6,0,174.0,32.0,1.7,12.6,47.0,24.71,13.91
2018,4,27,6,15,155.0,36.5,1.75,12.85,57.0,27.71,18.62
2018,4,27,6,30,136.0,41.0,1.8,13.1,67.0,32.23,23.11
2018,4,27,6,45,77.0,53.5,1.85,13.3,69.0,42.96,32.94
2018,4,27,7,0,18.0,66.0,1.9,13.5,71.0,53.57,42.48
2018,4,27,7,15,10.0,83.0,1.9,13.9,86.0,67.65,54.9
2018,4,27,7,30,2.0,100.0,1.9,14.3,101.0,80.77,66.24
2018,4,27,7,45,6.0,116.0,1.9,14.7,119.0,93.18,76.76
2018,4,27,8,0,10.0,132.0,1.9,15.1,137.0,105.5,87.04
2018,4,27,8,15,42.0,179.0,1.9,15.6,202.5,132.51,109.73
2018,4,27,8,30,74.0,226.0,1.9,16.1,268.0,161.45,133.63
2018,4,27,8,45,119.5,251.5,1.85,16.55,326.5,167.58,138.04
2018,4,27,9,0,165.0,277.0,1.8,17.0,385.0,181.61,149.06
2018,4,27,9,15,459.5,216.0,1.85,17.45,544.5,128.72,104.28
2018,4,27,9,30,754.0,155.0,1.9,17.9,704.0,144.31,86.52
2018,4,27,9,45,760.5,159.5,1.9,18.35,737.5,196.47,119.94
2018,4,27,10,0,767.0,164.0,1.9,18.8,771.0,256.87,167.15
2018,4,27,10,15,635.0,230.0,1.95,19.05,745.5,308.19,215.3
2018,4,27,10,30,503.0,296.0,2.0,19.3,720.0,355.66,259.19
2018,4,27,10,45,585.0,265.0,2.0,19.55,771.5,398.25,293.16
2018,4,27,11,0,667.0,234.0,2.0,19.8,823.0,451.16,335.38
2018,4,27,11,15,539.0,310.5,2.05,19.95,792.0,490.55,368.28
2018,4,27,11,30,411.0,387.0,2.1,20.1,761.0,513.98,387.27
2018,4,27,11,45,366.5,406.5,2.1,20.2,742.5,536.48,404.65
2018,4,27,12,0,322.0,426.0,2.1,20.3,724.0,551.18,415.71
2018,4,27,12,15,283.0,440.0,2.1,20.35,702.0,561.43,423.28
2018,4,27,12,30,244.0,454.0,2.1,20.4,680.0,568.28,428.06
2018,4,27,12,45,252.5,438.0,2.15,20.45,670.0,582.73,439.43
2018,4,27,13,0,261.0,422.0,2.2,20.5,660.0,596.1,449.98
2018,4,27,13,15,159.5,396.0,2.2,20.45,540.5,496.57,377.28
2018,4,27,13,30,58.0,370.0,2.2,20.4,421.0,383.31,292.59
2018,4,27,13,45,32.0,275.0,2.2,20.4,303.0,276.59,212.69
2018,4,27,14,0,6.0,180.0,2.2,20.4,185.0,158.52,121.16
2018,4,27,14,15,24.5,229.5,2.2,20.3,249.0,232.88,180.37
2018,4,27,14,30,43.0,279.0,2.2,20.2,313.0,302.51,234.65
2018,4,27,14,45,36.5,243.0,2.15,20.1,271.0,263.62,204.93
2018,4,27,15,0,30.0,207.0,2.1,20.0,229.0,223.67,174.39
2018,4,27,15,15,31.5,201.5,2.05,19.9,223.5,222.03,173.77
2018,4,27,15,30,33.0,196.0,2.0,19.8,218.0,220.37,173.06
2018,4,27,15,45,192.5,200.0,1.95,19.65,313.5,427.97,339.71
2018,4,27,16,0,352.0,204.0,1.9,19.5,409.0,595.97,468.84
2018,4,27,16,15,531.5,153.5,1.8,19.35,431.5,738.05,574.73
2018,4,27,16,30,711.0,103.0,1.7,19.2,454.0,859.44,659.78
2018,4,27,16,45,691.0,96.0,1.6,19.0,405.5,823.09,634.83
2018,4,27,17,0,671.0,89.0,1.5,18.8,357.0,784.58,609.63
2018,4,27,17,15,626.5,82.5,1.3,18.2,304.0,722.3,566.53
2018,4,27,17,30,582.0,76.0,1.1,17.6,251.0,659.61,521.73
2018,4,27,17,45,517.0,67.5,0.95,17.0,200.5,576.71,460.3
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,495.53,397.11
2018,4,27,18,15,352.0,48.0,0.8,16.4,106.0,386.11,308.74
2018,4,27,18,30,252.0,37.0,0.8,16.4,62.0,287.13,218.02
2018,4,27,18,45,144.0,22.5,0.85,15.1,35.0,161.63,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.8,8.0,31.19,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.65,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.9,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.5,5.0,4.27,0.0
2018,4,28,5,45,94.5,21.5,0.95,10.1,29.5,18.35,0.0
2018,4,28,6,0,176.0,38.0,1.0,10.7,54.0,29.24,18.15
2018,4,28,6,15,276.5,52.5,1.1,11.35,97.0,40.07,29.69
2018,4,28,6,30,377.0,67.0,1.2,12.0,140.0,50.72,39.74
2018,4,28,6,45,447.0,78.0,1.3,12.7,190.5,58.5,46.91
2018,4,28,7,0,517.0,89.0,1.4,13.4,241.0,68.61,55.9
2018,4,28,7,15,566.5,97.0,1.3,14.2,294.0,72.98,59.52
2018,4,28,7,30,616.0,105.0,1.2,15.0,347.0,77.23,62.91
2018,4,28,7,45,613.0,119.0,1.15,15.8,388.5,85.08,69.32
2018,4,28,8,0,610.0,133.0,1.1,16.6,430.0,92.35,75.11
2018,4,28,8,15,676.5,130.5,1.25,17.45,493.0,88.69,71.45
2018,4,28,8,30,743.0,128.0,1.4,18.3,556.0,85.55,68.29
2018,4,28,8,45,762.0,132.5,1.55,19.2,603.5,86.32,68.49
2018,4,28,9,0,781.0,137.0,1.7,20.1,651.0,86.98,68.6
2018,4,28,9,15,797.5,139.5,1.8,20.45,694.0,99.56,78.88
2018,4,28,9,30,814.0,142.0,1.9,20.8,737.0,152.09,89.08
2018,4,28,9,45,826.5,144.5,2.0,21.1,775.0,206.29,123.44
2018,4,28,10,0,839.0,147.0,2.1,21.4,813.0,262.05,166.77
2018,4,28,10,15,846.5,149.0,2.2,21.6,843.0,317.54,213.6
2018,4,28,10,30,854.0,151.0,2.3,21.8,873.0,373.57,261.86
2018,4,28,10,45,860.0,153.0,2.4,22.0,897.5,429.4,309.69
2018,4,28,11,0,866.0,155.0,2.5,22.2,922.0,485.19,356.54
2018,4,28,11,15,869.5,157.0,2.55,22.35,938.5,539.54,401.09
2018,4,28,11,30,873.0,159.0,2.6,22.5,955.0,593.18,443.86
2018,4,28,11,45,874.5,159.0,2.7,22.6,962.5,643.19,483.17
2018,4,28,12,0,876.0,159.0,2.8,22.7,970.0,691.8,520.53
2018,4,28,12,15,884.0,153.0,2.8,22.8,972.0,732.55,551.39
2018,4,28,12,30,892.0,147.0,2.8,22.9,974.0,776.5,583.7
2018,4,28,12,45,900.5,140.0,2.85,22.95,969.0,818.17,613.67
2018,4,28,13,0,909.0,133.0,2.9,23.0,964.0,857.69,640.73
2018,4,28,13,15,903.5,132.5,2.9,23.0,947.0,888.82,661.84
2018,4,28,13,30,898.0,132.0,2.9,23.0,930.0,916.77,680.87
2018,4,28,13,45,891.0,131.5,2.9,23.0,906.0,940.1,696.85
2018,4,28,14,0,884.0,131.0,2.9,23.0,882.0,959.99,710.67
2018,4,28,14,15,846.5,142.5,2.9,22.95,841.0,972.05,719.58
2018,4,28,14,30,809.0,154.0,2.9,22.9,800.0,968.17,718.14
2018,4,28,14,45,796.5,150.0,2.85,22.85,762.0,968.32,719.25
2018,4,28,15,0,784.0,146.0,2.8,22.8,724.0,964.76,718.03
2018,4,28,15,15,797.0,133.0,2.7,22.65,691.5,973.28,724.89
2018,4,28,15,30,810.0,120.0,2.6,22.5,659.0,978.02,729.26
2018,4,28,15,45,780.0,119.5,2.55,22.35,608.5,950.35,712.65
2018,4,28,16,0,750.0,119.0,2.5,22.2,558.0,926.68,699.03
2018,4,28,16,15,722.5,115.0,2.3,21.85,507.0,891.91,676.93
2018,4,28,16,30,695.0,111.0,2.1,21.5,456.0,854.62,652.96
2018,4,28,16,45,667.5,105.0,1.95,21.15,406.0,812.58,625.8
2018,4,28,17,0,640.0,99.0,1.8,20.8,356.0,768.62,596.74
2018,4,28,17,15,588.5,93.0,1.65,20.1,303.0,700.89,550.49
2018,4,28,17,30,537.0,87.0,1.5,19.4,250.0,632.8,502.35
2018,4,28,17,45,464.0,78.0,1.4,18.7,199.0,538.56,432.54
2018,4,28,18,0,391.0,69.0,1.3,18.0,148.0,455.1,367.56
2018,4,28,18,15,294.0,54.5,1.3,18.0,104.0,348.75,279.95
2018,4,28,18,30,197.0,40.0,1.3,18.0,60.0,250.22,190.96
2018,4,28,18,45,111.0,24.0,1.25,17.1,34.0,141.56,0.0
2018,4,28,19,0,25.0,8.0,1.2,16.2,8.0,23.76,0.0
2018,4,28,19,15,12.5,4.0,1.3,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,18.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,4,29,5,30,37.0,6.0,1.6,5.9,6.0,5.12,0.0
2018,4,29,5,45,169.0,21.0,1.75,6.25,35.5,16.42,0.0
2018,4,29,6,0,301.0,36.0,1.9,6.6,65.0,30.22,19.67
2018,4,29,6,15,411.0,46.5,2.15,7.05,112.0,38.15,28.55
2018,4,29,6,30,521.0,57.0,2.4,7.5,159.0,46.02,36.22
2018,4,29,6,45,591.5,63.5,2.6,8.0,213.0,50.25,40.31
2018,4,29,7,0,662.0,70.0,2.8,8.5,267.0,54.52,44.21
2018,4,29,7,15,708.0,75.5,2.9,8.9,323.5,57.78,47.05
2018,4,29,7,30,754.0,81.0,3.0,9.3,380.0,66.55,54.75
2018,4,29,7,45,787.0,85.0,3.1,9.75,435.5,68.65,56.35
2018,4,29,8,0,820.0,89.0,3.2,10.2,491.0,70.71,57.87
2018,4,29,8,15,843.5,92.5,3.2,10.6,544.5,72.21,58.9
2018,4,29,8,30,867.0,96.0,3.2,11.0,598.0,73.63,59.85
2018,4,29,8,45,884.5,98.5,3.2,11.4,647.5,74.2,60.06
2018,4,29,9,0,902.0,101.0,3.2,11.8,697.0,85.05,69.26
2018,4,29,9,15,916.0,103.0,3.15,12.2,742.0,93.14,75.97
2018,4,29,9,30,930.0,105.0,3.1,12.6,787.0,151.07,86.5
2018,4,29,9,45,941.0,106.5,3.05,13.0,826.5,209.96,125.52
2018,4,29,10,0,952.0,108.0,3.0,13.4,866.0,269.98,174.21
2018,4,29,10,15,960.0,108.5,2.95,13.75,898.0,329.48,226.43
2018,4,29,10,30,968.0,109.0,2.9,14.1,930.0,389.31,279.84
2018,4,29,10,45,971.0,110.0,2.85,14.45,952.5,447.7,331.69
2018,4,29,11,0,974.0,111.0,2.8,14.8,975.0,505.43,381.69
2018,4,29,11,15,978.0,110.5,2.75,15.1,991.5,561.69,429.08
2018,4,29,11,30,982.0,110.0,2.7,15.4,1008.0,616.92,474.09
2018,4,29,11,45,985.0,109.5,2.65,15.65,1017.0,670.32,516.35
2018,4,29,12,0,988.0,109.0,2.6,15.9,1026.0,722.17,556.12
2018,4,29,12,15,987.0,109.5,2.6,16.1,1026.0,770.33,592.46
2018,4,29,12,30,986.0,110.0,2.6,16.3,1026.0,816.18,626.24
2018,4,29,12,45,981.0,110.5,2.55,16.55,1015.5,856.48,653.05
2018,4,29,13,0,976.0,111.0,2.5,16.8,1005.0,893.77,677.56
2018,4,29,13,15,973.0,110.0,2.45,16.9,988.5,928.2,700.32
2018,4,29,13,30,970.0,109.0,2.4,17.0,972.0,959.38,720.78
2018,4,29,13,45,965.0,108.5,2.4,17.1,948.5,985.86,738.57
2018,4,29,14,0,960.0,108.0,2.4,17.2,925.0,1008.79,754.08
2018,4,29,14,15,951.5,106.5,2.35,17.2,892.5,1023.73,764.16
2018,4,29,14,30,943.0,105.0,2.3,17.2,860.0,1034.81,771.9
2018,4,29,14,45,933.0,102.5,2.3,17.2,821.0,1039.49,776.21
2018,4,29,15,0,923.0,100.0,2.3,17.2,782.0,1040.28,778.22
2018,4,29,15,15,910.0,98.0,2.25,17.1,738.5,1034.85,776.04
2018,4,29,15,30,897.0,96.0,2.2,17.0,695.0,1025.72,771.64
2018,4,29,15,45,880.5,93.5,2.2,16.95,646.5,1008.92,762.78
2018,4,29,16,0,864.0,91.0,2.2,16.9,598.0,1000.41,759.65
2018,4,29,16,15,842.0,87.5,2.05,16.6,545.5,970.15,740.76
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,936.9,719.91
2018,4,29,16,45,790.0,80.0,1.8,16.0,438.5,892.58,691.74
2018,4,29,17,0,760.0,76.0,1.7,15.7,384.0,846.11,661.53
2018,4,29,17,15,717.5,71.0,1.55,14.9,328.5,785.02,620.58
2018,4,29,17,30,675.0,66.0,1.4,14.1,273.0,730.3,582.67
2018,4,29,17,45,612.0,59.5,1.2,13.3,219.5,649.36,522.64
2018,4,29,18,0,549.0,53.0,1.0,12.5,166.0,570.07,460.76
2018,4,29,18,15,447.0,44.0,1.0,12.5,118.5,458.68,370.6
2018,4,29,18,30,345.0,35.0,1.0,12.5,71.0,353.11,275.62
2018,4,29,18,45,205.0,22.0,1.05,11.0,40.5,204.92,24.32
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,51.76,0.0
2018,4,29,19,15,32.5,4.5,1.15,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.0,4.0,0.85,3.5,4.0,0.0,0.0
2018,4,30,5,30,46.0,8.0,0.9,4.2,8.0,6.83,0.0
2018,4,30,5,45,173.0,22.0,1.0,4.9,37.0,17.19,0.0
2018,4,30,6,0,300.0,36.0,1.1,5.6,66.0,30.07,19.97
2018,4,30,6,15,408.0,46.5,1.15,6.35,113.0,38.01,28.6
2018,4,30,6,30,516.0,57.0,1.2,7.1,160.0,45.87,36.21
2018,4,30,6,45,586.0,63.5,1.2,7.85,213.5,50.11,40.25
2018,4,30,7,0,656.0,70.0,1.2,8.6,267.0,54.38,44.09
2018,4,30,7,15,704.0,75.5,1.2,9.5,324.0,57.66,46.84
2018,4,30,7,30,752.0,81.0,1.2,10.4,381.0,66.43,54.41
2018,4,30,7,45,786.0,84.0,1.15,11.35,436.5,67.79,55.2
2018,4,30,8,0,820.0,87.0,1.1,12.3,492.0,69.16,56.0
2018,4,30,8,15,843.5,90.0,1.15,12.9,545.0,70.35,56.71
2018,4,30,8,30,867.0,93.0,1.2,13.5,598.0,71.5,57.37
2018,4,30,8,45,885.0,95.5,1.2,14.1,647.5,81.87,66.03
2018,4,30,9,0,903.0,98.0,1.2,14.7,697.0,83.25,66.84
2018,4,30,9,15,914.5,100.0,1.15,15.1,740.5,94.04,64.01
2018,4,30,9,30,926.0,102.0,1.1,15.5,784.0,151.55,85.06
2018,4,30,9,45,935.0,103.5,1.05,15.95,821.5,209.8,123.36
2018,4,30,10,0,944.0,105.0,1.0,16.4,859.0,268.94,170.39
2018,4,30,10,15,951.0,106.5,1.05,16.75,890.5,328.24,221.1
2018,4,30,10,30,958.0,108.0,1.1,17.1,922.0,387.79,272.72
2018,4,30,10,45,963.0,109.0,1.1,17.45,946.5,446.26,322.72
2018,4,30,11,0,968.0,110.0,1.1,17.8,971.0,504.3,370.99
2018,4,30,11,15,969.0,111.0,1.15,18.1,986.0,559.76,416.19
2018,4,30,11,30,970.0,112.0,1.2,18.4,1001.0,613.94,458.99
2018,4,30,11,45,970.0,113.0,1.3,18.7,1008.5,666.06,499.39
2018,4,30,12,0,970.0,114.0,1.4,19.0,1016.0,716.44,537.45
2018,4,30,12,15,969.5,114.0,1.45,19.2,1016.0,763.74,572.18
2018,4,30,12,30,969.0,114.0,1.5,19.4,1016.0,808.81,604.61
2018,4,30,12,45,966.0,113.5,1.6,19.6,1006.5,849.1,631.99
2018,4,30,13,0,963.0,113.0,1.7,19.8,997.0,886.54,657.36
2018,4,30,13,15,959.0,113.0,1.75,19.9,981.0,920.57,680.14
2018,4,30,13,30,955.0,113.0,1.8,20.0,965.0,951.39,700.82
2018,4,30,13,45,948.0,112.0,1.8,20.1,939.5,975.19,716.37
2018,4,30,14,0,941.0,111.0,1.8,20.2,914.0,995.35,729.69
2018,4,30,14,15,933.0,109.5,1.85,20.25,882.5,1010.37,740.65
2018,4,30,14,30,925.0,108.0,1.9,20.3,851.0,1021.62,749.39
2018,4,30,14,45,915.0,106.0,1.9,20.35,813.0,1026.6,753.64
2018,4,30,15,0,905.0,104.0,1.9,20.4,775.0,1027.8,755.7
2018,4,30,15,15,891.0,102.0,1.85,20.35,731.0,1021.29,752.61
2018,4,30,15,30,877.0,100.0,1.8,20.3,687.0,1011.15,747.4
2018,4,30,15,45,860.5,97.0,1.8,20.25,639.0,1005.71,746.15
2018,4,30,16,0,844.0,94.0,1.8,20.2,591.0,984.92,734.9
2018,4,30,16,15,822.0,90.0,1.7,19.9,539.0,954.17,716.58
2018,4,30,16,30,800.0,86.0,1.6,19.6,487.0,920.49,696.26
2018,4,30,16,45,770.5,81.5,1.5,19.35,433.0,876.29,668.38
2018,4,30,17,0,741.0,77.0,1.4,19.1,379.0,829.98,638.56
2018,4,30,17,15,697.5,72.5,1.3,18.2,324.5,775.42,603.54
2018,4,30,17,30,654.0,68.0,1.2,17.3,270.0,714.71,562.59
2018,4,30,17,45,589.5,61.5,1.05,16.4,217.0,632.97,503.48
2018,4,30,18,0,525.0,55.0,0.9,15.5,164.0,552.95,442.47
2018,4,30,18,15,424.0,45.5,0.9,15.5,117.5,442.35,354.08
2018,4,30,18,30,323.0,36.0,0.9,15.5,71.0,337.57,262.1
2018,4,30,18,45,190.5,22.5,1.0,14.05,40.5,196.69,46.5
2018,4,30,19,0,58.0,9.0,1.1,12.6,10.0,47.05,0.0
2018,4,30,19,15,29.0,4.5,1.1,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,1,5,15,22.5,4.5,0.9,7.0,4.5,0.0,0.0
2018,5,1,5,30,45.0,9.0,0.9,7.7,9.0,7.68,0.0
2018,5,1,5,45,170.5,23.5,0.9,8.4,38.5,18.34,0.0
2018,5,1,6,0,296.0,38.0,0.9,9.1,68.0,31.77,21.35
2018,5,1,6,15,402.0,48.0,0.95,9.9,114.5,39.18,29.28
2018,5,1,6,30,508.0,58.0,1.0,10.7,161.0,46.56,36.33
2018,5,1,6,45,575.5,65.5,1.1,11.45,214.5,51.55,40.97
2018,5,1,7,0,643.0,73.0,1.2,12.2,268.0,56.5,45.34
2018,5,1,7,15,688.0,78.5,1.05,13.0,323.5,59.64,47.94
2018,5,1,7,30,733.0,84.0,0.9,13.8,379.0,62.72,50.38
2018,5,1,7,45,764.5,89.0,0.75,14.65,434.0,71.24,57.5
2018,5,1,8,0,796.0,94.0,0.6,15.5,489.0,73.87,59.35
2018,5,1,8,15,819.0,97.5,0.65,16.5,541.5,75.18,60.03
2018,5,1,8,30,842.0,101.0,0.7,17.5,594.0,76.43,60.64
2018,5,1,8,45,859.0,104.5,0.8,18.5,643.0,77.48,61.1
2018,5,1,9,0,876.0,108.0,0.9,19.5,692.0,78.44,61.47
2018,5,1,9,15,889.0,110.5,0.9,20.3,735.5,101.89,67.43
2018,5,1,9,30,902.0,113.0,0.9,21.1,779.0,158.48,88.77
2018,5,1,9,45,910.5,114.5,0.95,21.9,815.5,215.37,125.67
2018,5,1,10,0,919.0,116.0,1.0,22.7,852.0,273.09,170.54
2018,5,1,10,15,926.0,118.0,0.95,23.1,883.5,331.36,218.89
2018,5,1,10,30,933.0,120.0,0.9,23.5,915.0,389.9,267.83
2018,5,1,10,45,938.0,121.0,0.8,23.9,939.0,447.08,314.67
2018,5,1,11,0,943.0,122.0,0.7,24.3,963.0,503.87,359.53
2018,5,1,11,15,944.5,123.0,0.8,24.5,978.0,558.34,402.87
2018,5,1,11,30,946.0,124.0,0.9,24.7,993.0,611.64,444.12
2018,5,1,11,45,947.5,124.5,0.95,24.9,1001.5,663.22,482.55
2018,5,1,12,0,949.0,125.0,1.0,25.1,1010.0,713.25,518.82
2018,5,1,12,15,946.0,126.5,1.1,25.2,1008.5,759.23,552.22
2018,5,1,12,30,943.0,128.0,1.2,25.3,1007.0,802.91,583.45
2018,5,1,12,45,938.0,129.0,1.3,25.4,997.5,842.15,610.05
2018,5,1,13,0,933.0,130.0,1.4,25.5,988.0,878.56,634.39
2018,5,1,13,15,929.0,129.0,1.5,25.5,971.5,911.04,656.47
2018,5,1,13,30,925.0,128.0,1.6,25.5,955.0,940.35,676.61
2018,5,1,13,45,918.0,127.0,1.65,25.5,930.0,963.66,692.38
2018,5,1,14,0,911.0,126.0,1.7,25.5,905.0,983.42,706.08
2018,5,1,14,15,903.5,124.0,1.75,25.45,874.0,998.12,716.89
2018,5,1,14,30,896.0,122.0,1.8,25.4,843.0,1009.14,725.6
2018,5,1,14,45,884.5,119.5,1.8,25.35,804.5,1012.03,728.71
2018,5,1,15,0,873.0,117.0,1.8,25.3,766.0,1011.18,729.72
2018,5,1,15,15,859.0,115.0,1.75,25.1,723.0,1017.26,735.09
2018,5,1,15,30,845.0,113.0,1.7,24.9,680.0,1007.27,730.34
2018,5,1,15,45,828.0,109.5,1.7,24.7,632.5,988.96,721.28
2018,5,1,16,0,811.0,106.0,1.7,24.5,585.0,967.27,710.15
2018,5,1,16,15,788.0,101.5,1.6,24.1,533.5,935.23,691.49
2018,5,1,16,30,765.0,97.0,1.5,23.7,482.0,900.32,670.85
2018,5,1,16,45,733.5,92.5,1.45,23.35,428.5,861.42,647.75
2018,5,1,17,0,702.0,88.0,1.4,23.0,375.0,814.44,618.61
2018,5,1,17,15,658.5,82.0,1.3,22.05,321.0,752.9,579.24
2018,5,1,17,30,615.0,76.0,1.2,21.1,267.0,690.85,537.88
2018,5,1,17,45,551.5,68.0,1.15,20.15,215.0,608.8,480.1
2018,5,1,18,0,488.0,60.0,1.1,19.2,163.0,528.34,420.11
2018,5,1,18,15,390.5,49.5,1.1,19.2,117.0,420.05,333.94
2018,5,1,18,30,293.0,39.0,1.1,19.2,71.0,319.73,246.65
2018,5,1,18,45,172.5,24.0,1.2,17.85,40.5,188.8,61.94
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,43.01,0.0
2018,5,1,19,15,26.0,4.5,1.35,16.3,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,10.9,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.5,9.0,7.68,0.0
2018,5,2,5,45,154.5,23.5,1.2,12.1,37.5,18.3,0.0
2018,5,2,6,0,266.0,38.0,1.3,12.7,66.0,29.42,19.21
2018,5,2,6,15,362.5,49.5,1.35,13.4,111.0,40.2,29.76
2018,5,2,6,30,459.0,61.0,1.4,14.1,156.0,48.69,37.72
2018,5,2,6,45,515.5,70.0,1.5,14.8,205.5,54.65,43.16
2018,5,2,7,0,572.0,79.0,1.6,15.5,255.0,60.45,48.23
2018,5,2,7,15,552.5,95.0,1.6,16.35,291.0,70.65,56.95
2018,5,2,7,30,533.0,111.0,1.6,17.2,327.0,80.15,64.86
2018,5,2,7,45,548.5,123.0,1.55,18.0,372.0,86.46,69.86
2018,5,2,8,0,564.0,135.0,1.5,18.8,417.0,92.32,74.39
2018,5,2,8,15,635.5,133.5,1.55,19.65,482.0,89.37,71.35
2018,5,2,8,30,707.0,132.0,1.6,20.5,547.0,86.86,68.75
2018,5,2,8,45,769.5,123.5,1.6,21.3,609.0,88.47,69.66
2018,5,2,9,0,832.0,115.0,1.6,22.1,671.0,81.93,63.75
2018,5,2,9,15,846.0,118.0,1.6,22.75,714.5,96.9,61.64
2018,5,2,9,30,860.0,121.0,1.6,23.4,758.0,152.12,84.09
2018,5,2,9,45,871.0,122.5,1.6,24.0,795.0,216.51,127.54
2018,5,2,10,0,882.0,124.0,1.6,24.6,832.0,272.52,171.14
2018,5,2,10,15,888.0,126.0,1.65,24.95,862.0,328.43,217.92
2018,5,2,10,30,894.0,128.0,1.7,25.3,892.0,384.53,265.42
2018,5,2,10,45,899.0,129.5,1.7,25.65,915.5,439.89,311.68
2018,5,2,11,0,904.0,131.0,1.7,26.0,939.0,494.92,356.48
2018,5,2,11,15,907.0,131.5,1.75,26.15,954.5,547.75,398.86
2018,5,2,11,30,910.0,132.0,1.8,26.3,970.0,599.63,439.29
2018,5,2,11,45,910.5,133.0,1.85,26.5,977.5,649.25,476.89
2018,5,2,12,0,911.0,134.0,1.9,26.7,985.0,697.33,512.37
2018,5,2,12,15,910.5,135.0,1.95,26.75,985.5,743.0,545.64
2018,5,2,12,30,910.0,136.0,2.0,26.8,986.0,786.68,576.87
2018,5,2,12,45,907.0,135.5,2.1,26.9,977.0,825.0,603.32
2018,5,2,13,0,904.0,135.0,2.2,27.0,968.0,860.66,627.34
2018,5,2,13,15,900.0,134.0,2.25,26.95,951.5,892.2,648.61
2018,5,2,13,30,896.0,133.0,2.3,26.9,935.0,920.66,667.93
2018,5,2,13,45,890.5,132.0,2.3,26.9,912.0,944.56,683.78
2018,5,2,14,0,885.0,131.0,2.3,26.9,889.0,965.09,697.56
2018,5,2,14,15,876.0,129.5,2.35,26.8,858.0,978.37,707.6
2018,5,2,14,30,867.0,128.0,2.4,26.7,827.0,988.04,715.55
2018,5,2,14,45,856.0,125.5,2.4,26.6,789.5,1003.74,727.08
2018,5,2,15,0,845.0,123.0,2.4,26.5,752.0,1003.34,728.38
2018,5,2,15,15,831.5,120.0,2.35,26.3,710.0,996.2,725.43
2018,5,2,15,30,818.0,117.0,2.3,26.1,668.0,985.47,720.37
2018,5,2,15,45,800.0,113.5,2.25,25.9,621.0,966.17,709.88
2018,5,2,16,0,782.0,110.0,2.2,25.7,574.0,943.58,697.36
2018,5,2,16,15,747.0,108.5,2.1,25.3,520.5,910.05,677.59
2018,5,2,16,30,712.0,107.0,2.0,24.9,467.0,868.19,652.1
2018,5,2,16,45,675.0,102.0,1.9,24.5,413.0,817.87,620.44
2018,5,2,17,0,638.0,97.0,1.8,24.1,359.0,766.01,587.01
2018,5,2,17,15,611.0,88.0,1.65,23.35,310.5,717.19,555.08
2018,5,2,17,30,584.0,79.0,1.5,22.6,262.0,667.21,520.97
2018,5,2,17,45,464.5,74.5,1.4,21.85,202.5,541.27,429.39
2018,5,2,18,0,345.0,70.0,1.3,21.1,143.0,418.02,335.39
2018,5,2,18,15,278.0,54.0,1.3,21.1,102.5,334.2,266.72
2018,5,2,18,30,211.0,38.0,1.3,21.1,62.0,254.87,196.72
2018,5,2,18,45,129.5,23.5,1.3,19.85,36.0,157.71,62.97
2018,5,2,19,0,48.0,9.0,1.3,18.6,10.0,40.32,0.0
2018,5,2,19,15,24.0,4.5,1.3,18.45,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,3,5,15,6.0,3.5,1.45,13.05,3.5,0.0,0.0
2018,5,3,5,30,12.0,7.0,1.6,13.5,7.0,5.97,0.0
2018,5,3,5,45,117.0,23.5,1.8,13.95,35.5,18.22,0.53
2018,5,3,6,0,222.0,40.0,2.0,14.4,64.0,30.77,20.34
2018,5,3,6,15,334.5,50.5,2.05,15.0,109.5,38.71,28.29
2018,5,3,6,30,447.0,61.0,2.1,15.6,155.0,48.49,37.32
2018,5,3,6,45,512.5,69.0,2.15,16.15,205.5,53.7,42.08
2018,5,3,7,0,578.0,77.0,2.2,16.7,256.0,58.83,46.55
2018,5,3,7,15,622.5,83.0,2.35,17.4,308.5,62.12,49.24
2018,5,3,7,30,667.0,89.0,2.5,18.1,361.0,65.34,51.76
2018,5,3,7,45,666.0,101.5,2.6,18.85,404.5,72.39,57.52
2018,5,3,8,0,665.0,114.0,2.7,19.6,448.0,78.93,62.74
2018,5,3,8,15,661.5,128.0,2.7,20.2,489.0,85.91,68.31
2018,5,3,8,30,658.0,142.0,2.7,20.8,530.0,92.33,73.34
2018,5,3,8,45,639.5,162.0,2.7,21.4,564.5,101.77,80.85
2018,5,3,9,0,621.0,182.0,2.7,22.0,599.0,110.49,87.68
2018,5,3,9,15,560.5,222.0,2.65,22.55,616.5,144.91,102.39
2018,5,3,9,30,500.0,262.0,2.6,23.1,634.0,199.81,134.29
2018,5,3,9,45,488.0,283.0,2.6,23.6,660.5,245.51,166.37
2018,5,3,10,0,476.0,304.0,2.6,24.1,687.0,290.56,201.64
2018,5,3,10,15,482.5,317.0,2.55,24.5,718.0,335.02,237.13
2018,5,3,10,30,489.0,330.0,2.5,24.9,749.0,380.61,273.67
2018,5,3,10,45,493.0,342.5,2.5,25.3,774.5,425.96,309.75
2018,5,3,11,0,497.0,355.0,2.5,25.7,800.0,472.0,345.57
2018,5,3,11,15,596.0,304.0,2.5,25.9,847.0,517.5,380.63
2018,5,3,11,30,695.0,253.0,2.5,26.1,894.0,574.2,423.79
2018,5,3,11,45,791.0,194.5,2.5,26.35,930.0,628.98,465.39
2018,5,3,12,0,887.0,136.0,2.5,26.6,966.0,684.88,507.5
2018,5,3,12,15,858.5,154.5,2.55,26.7,958.0,723.41,535.65
2018,5,3,12,30,830.0,173.0,2.6,26.8,950.0,767.05,566.39
2018,5,3,12,45,775.5,205.5,2.6,26.9,927.0,792.28,583.34
2018,5,3,13,0,721.0,238.0,2.6,27.0,904.0,819.68,601.17
2018,5,3,13,15,707.5,241.0,2.65,27.0,885.5,844.65,618.85
2018,5,3,13,30,694.0,244.0,2.7,27.0,867.0,866.38,634.24
2018,5,3,13,45,742.0,210.0,2.7,27.0,860.5,905.26,661.71
2018,5,3,14,0,790.0,176.0,2.7,27.0,854.0,934.06,681.03
2018,5,3,14,15,819.5,152.5,2.7,26.9,834.5,961.38,699.78
2018,5,3,14,30,849.0,129.0,2.7,26.8,815.0,972.38,708.04
2018,5,3,14,45,839.0,126.5,2.7,26.7,779.0,988.86,720.16
2018,5,3,15,0,829.0,124.0,2.7,26.6,743.0,989.24,721.95
2018,5,3,15,15,816.5,121.0,2.7,26.45,702.0,982.96,719.86
2018,5,3,15,30,804.0,118.0,2.7,26.3,661.0,973.16,715.68
2018,5,3,15,45,770.5,119.0,2.65,26.1,609.5,943.45,698.18
2018,5,3,16,0,737.0,120.0,2.6,25.9,558.0,917.75,683.48
2018,5,3,16,15,708.5,114.0,2.45,25.55,505.5,879.33,659.65
2018,5,3,16,30,680.0,108.0,2.3,25.2,453.0,838.48,634.0
2018,5,3,16,45,672.0,99.0,2.2,24.85,409.0,811.49,617.96
2018,5,3,17,0,664.0,90.0,2.1,24.5,365.0,781.95,599.67
2018,5,3,17,15,610.5,85.5,1.9,23.85,311.0,713.89,553.42
2018,5,3,17,30,557.0,81.0,1.7,23.2,257.0,645.79,505.8
2018,5,3,17,45,400.0,77.5,1.55,22.5,191.5,482.63,385.31
2018,5,3,18,0,243.0,74.0,1.4,21.8,126.0,319.2,257.51
2018,5,3,18,15,218.0,56.5,1.4,21.8,93.5,289.86,231.48
2018,5,3,18,30,193.0,39.0,1.4,21.8,61.0,242.43,187.43
2018,5,3,18,45,125.5,25.0,1.35,20.55,36.5,158.67,73.38
2018,5,3,19,0,58.0,11.0,1.3,19.3,12.0,48.87,0.0
2018,5,3,19,15,29.0,5.5,1.35,19.15,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,12.85,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.3,10.0,7.68,0.0
2018,5,4,5,45,164.5,24.0,1.9,13.8,40.0,18.68,2.74
2018,5,4,6,0,276.0,39.0,2.1,14.3,70.0,30.18,19.98
2018,5,4,6,15,369.5,50.5,2.2,14.9,115.0,40.85,30.22
2018,5,4,6,30,463.0,62.0,2.3,15.5,160.0,49.32,38.08
2018,5,4,6,45,523.0,70.5,2.4,16.15,210.5,54.89,43.13
2018,5,4,7,0,583.0,79.0,2.5,16.8,261.0,60.33,47.85
2018,5,4,7,15,626.0,85.0,2.65,17.5,313.5,63.56,50.46
2018,5,4,7,30,669.0,91.0,2.8,18.2,366.0,66.71,52.91
2018,5,4,7,45,700.0,96.0,2.9,18.9,418.0,68.91,54.48
2018,5,4,8,0,731.0,101.0,3.0,19.6,470.0,71.01,55.93
2018,5,4,8,15,754.5,105.5,3.0,20.2,520.5,79.56,62.89
2018,5,4,8,30,778.0,110.0,3.0,20.8,571.0,81.2,63.91
2018,5,4,8,45,795.0,113.5,3.05,21.45,617.5,81.93,64.15
2018,5,4,9,0,812.0,117.0,3.1,22.1,664.0,82.58,64.33
2018,5,4,9,15,825.5,120.0,3.05,22.6,706.0,101.9,63.22
2018,5,4,9,30,839.0,123.0,3.0,23.1,748.0,155.8,87.1
2018,5,4,9,45,849.5,124.5,2.95,23.6,784.0,210.07,124.05
2018,5,4,10,0,860.0,126.0,2.9,24.1,820.0,273.23,174.12
2018,5,4,10,15,848.5,138.0,2.85,24.5,844.5,323.15,217.37
2018,5,4,10,30,837.0,150.0,2.8,24.9,869.0,379.35,265.58
2018,5,4,10,45,759.5,202.5,2.8,25.25,868.0,432.51,311.58
2018,5,4,11,0,682.0,255.0,2.8,25.6,867.0,482.74,353.07
2018,5,4,11,15,766.0,207.5,2.8,25.85,906.0,534.09,393.49
2018,5,4,11,30,850.0,160.0,2.8,26.1,945.0,591.57,438.02
2018,5,4,11,45,870.0,148.0,2.85,26.35,958.0,638.94,474.55
2018,5,4,12,0,890.0,136.0,2.9,26.6,971.0,688.18,511.56
2018,5,4,12,15,890.0,135.5,2.9,26.7,970.5,731.97,543.78
2018,5,4,12,30,890.0,135.0,2.9,26.8,970.0,773.79,573.96
2018,5,4,12,45,887.5,134.5,2.95,26.9,961.5,811.51,600.03
2018,5,4,13,0,885.0,134.0,3.0,27.0,953.0,846.67,623.73
2018,5,4,13,15,881.0,134.0,3.0,27.05,937.5,878.27,644.82
