Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,13,30,877.0,134.0,3.0,27.1,922.0,906.9,663.93
2018,5,4,13,45,870.5,132.5,3.05,27.1,898.0,928.79,679.11
2018,5,4,14,0,864.0,131.0,3.1,27.1,874.0,947.3,692.23
2018,5,4,14,15,855.5,129.5,3.05,27.05,844.0,960.49,701.4
2018,5,4,14,30,847.0,128.0,3.0,27.0,814.0,970.16,708.45
2018,5,4,14,45,835.5,125.5,2.95,26.9,777.0,985.01,719.18
2018,5,4,15,0,824.0,123.0,2.9,26.8,740.0,983.79,719.52
2018,5,4,15,15,809.5,120.5,2.85,26.65,698.0,975.98,716.0
2018,5,4,15,30,795.0,118.0,2.8,26.5,656.0,964.68,710.37
2018,5,4,15,45,776.0,115.0,2.7,26.3,610.0,944.9,699.01
2018,5,4,16,0,757.0,112.0,2.6,26.1,564.0,921.94,685.63
2018,5,4,16,15,733.0,108.0,2.45,25.75,514.5,896.41,670.52
2018,5,4,16,30,709.0,104.0,2.3,25.4,465.0,862.21,649.43
2018,5,4,16,45,676.5,99.0,2.15,25.05,413.5,816.23,620.03
2018,5,4,17,0,644.0,94.0,2.0,24.7,362.0,768.6,588.96
2018,5,4,17,15,594.5,88.5,1.85,24.05,309.0,703.28,545.13
2018,5,4,17,30,545.0,83.0,1.7,23.4,256.0,637.79,499.67
2018,5,4,17,45,466.0,75.5,1.55,22.75,204.0,544.4,431.45
2018,5,4,18,0,387.0,68.0,1.4,22.1,152.0,450.05,359.42
2018,5,4,18,15,250.0,54.0,1.4,22.1,102.5,311.25,248.09
2018,5,4,18,30,113.0,40.0,1.4,22.1,53.0,164.31,126.24
2018,5,4,18,45,78.5,25.0,1.35,21.1,32.0,110.98,55.64
2018,5,4,19,0,44.0,10.0,1.3,20.1,11.0,38.52,0.0
2018,5,4,19,15,22.0,5.0,1.3,19.95,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.25,16.95,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.2,17.2,8.0,6.83,0.0
2018,5,5,5,45,12.0,23.0,0.2,17.5,24.0,18.56,4.13
2018,5,5,6,0,20.0,38.0,0.2,17.8,40.0,30.31,19.97
2018,5,5,6,15,44.0,58.5,0.3,18.15,67.0,45.68,34.08
2018,5,5,6,30,68.0,79.0,0.4,18.5,94.0,59.69,46.68
2018,5,5,6,45,198.5,94.0,0.5,18.9,153.5,69.38,55.26
2018,5,5,7,0,329.0,109.0,0.6,19.3,213.0,77.81,62.49
2018,5,5,7,15,335.0,127.0,0.75,19.85,249.5,92.1,74.53
2018,5,5,7,30,341.0,145.0,0.9,20.4,286.0,103.25,83.64
2018,5,5,7,45,286.0,178.5,1.1,21.0,307.5,122.32,99.27
2018,5,5,8,0,231.0,212.0,1.3,21.6,329.0,140.12,113.56
2018,5,5,8,15,260.0,231.0,1.4,22.05,375.5,150.16,121.27
2018,5,5,8,30,289.0,250.0,1.5,22.5,422.0,159.72,128.53
2018,5,5,8,45,240.5,275.0,1.6,22.95,426.0,170.5,136.72
2018,5,5,9,0,192.0,300.0,1.7,23.4,430.0,193.51,154.75
2018,5,5,9,15,218.5,318.0,1.65,23.55,474.5,210.97,157.03
2018,5,5,9,30,245.0,336.0,1.6,23.7,519.0,229.06,164.82
2018,5,5,9,45,153.5,348.0,1.6,23.9,464.5,256.04,187.44
2018,5,5,10,0,62.0,360.0,1.6,24.1,410.0,270.63,201.87
2018,5,5,10,15,43.0,335.0,1.6,24.2,370.5,258.84,193.67
2018,5,5,10,30,24.0,310.0,1.6,24.3,331.0,242.69,182.1
2018,5,5,10,45,24.0,323.0,1.55,24.35,344.5,256.87,192.68
2018,5,5,11,0,24.0,336.0,1.5,24.4,358.0,271.41,203.38
2018,5,5,11,15,21.0,315.0,1.4,24.4,334.5,265.04,198.51
2018,5,5,11,30,18.0,294.0,1.3,24.4,311.0,249.83,187.11
2018,5,5,11,45,14.5,257.0,1.25,24.4,270.5,220.46,165.16
2018,5,5,12,0,11.0,220.0,1.2,24.4,230.0,189.75,142.06
2018,5,5,12,15,12.0,233.0,1.15,24.4,244.0,202.43,151.77
2018,5,5,12,30,13.0,246.0,1.1,24.4,258.0,215.38,161.5
2018,5,5,12,45,14.0,253.0,1.05,24.35,266.0,223.52,167.65
2018,5,5,13,0,15.0,260.0,1.0,24.3,274.0,231.82,173.93
2018,5,5,13,15,23.5,302.5,1.0,24.25,324.0,286.85,215.17
2018,5,5,13,30,32.0,345.0,1.0,24.2,374.0,337.65,252.51
2018,5,5,13,45,89.0,375.5,0.95,24.1,453.0,423.7,316.18
2018,5,5,14,0,146.0,406.0,0.9,24.0,532.0,531.14,392.72
2018,5,5,14,15,186.5,397.5,0.9,23.95,552.5,571.99,421.87
2018,5,5,14,30,227.0,389.0,0.9,23.9,573.0,613.51,451.93
2018,5,5,14,45,198.5,370.5,0.9,23.85,526.5,576.45,426.54
2018,5,5,15,0,170.0,352.0,0.9,23.8,480.0,537.27,400.09
2018,5,5,15,15,164.5,333.0,0.9,23.75,451.0,518.93,388.67
2018,5,5,15,30,159.0,314.0,0.9,23.7,422.0,499.38,376.13
2018,5,5,15,45,112.0,277.0,0.9,23.65,350.5,415.5,316.02
2018,5,5,16,0,65.0,240.0,0.9,23.6,279.0,308.64,237.38
2018,5,5,16,15,37.0,198.5,0.85,23.4,220.5,236.57,183.15
2018,5,5,16,30,9.0,157.0,0.8,23.2,162.0,149.77,115.38
2018,5,5,16,45,6.5,136.5,0.75,23.0,140.0,128.38,99.04
2018,5,5,17,0,4.0,116.0,0.7,22.8,118.0,106.84,82.09
2018,5,5,17,15,2.0,97.5,0.65,22.4,98.5,87.76,66.93
2018,5,5,17,30,0.0,79.0,0.6,22.0,79.0,68.56,51.36
2018,5,5,17,45,0.0,63.0,0.55,21.55,63.0,53.7,39.19
2018,5,5,18,0,0.0,47.0,0.5,21.1,47.0,38.89,26.83
2018,5,5,18,15,0.0,35.5,0.5,21.1,35.5,29.34,18.61
2018,5,5,18,30,0.0,24.0,0.5,21.1,24.0,19.8,10.28
2018,5,5,18,45,1.5,15.0,0.55,20.55,15.0,13.45,2.31
2018,5,5,19,0,3.0,6.0,0.6,20.0,6.0,7.17,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.85,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,21.0,5.5,0.6,15.6,6.0,0.0,0.0
2018,5,6,5,30,42.0,11.0,0.6,16.0,12.0,9.39,0.0
2018,5,6,5,45,111.5,27.5,0.65,16.35,38.5,21.44,7.04
2018,5,6,6,0,181.0,44.0,0.7,16.7,65.0,33.57,22.89
2018,5,6,6,15,183.0,61.0,0.7,17.2,91.5,46.38,34.83
2018,5,6,6,30,185.0,78.0,0.7,17.7,118.0,58.38,45.71
2018,5,6,6,45,122.5,82.5,0.75,18.25,112.0,63.64,50.42
2018,5,6,7,0,60.0,87.0,0.8,18.8,106.0,69.12,55.11
2018,5,6,7,15,55.0,117.0,0.85,19.35,137.0,90.05,72.94
2018,5,6,7,30,50.0,147.0,0.9,19.9,168.0,110.13,89.66
2018,5,6,7,45,77.5,177.0,0.95,20.45,214.5,129.9,105.79
2018,5,6,8,0,105.0,207.0,1.0,21.0,261.0,142.45,115.62
2018,5,6,8,15,82.5,197.5,1.0,21.4,242.5,144.77,116.92
2018,5,6,8,30,60.0,188.0,1.0,21.8,224.0,139.55,112.03
2018,5,6,8,45,42.5,188.0,1.05,22.15,214.5,139.71,111.7
2018,5,6,9,0,25.0,188.0,1.1,22.5,205.0,139.59,111.15
2018,5,6,9,15,222.0,231.5,1.1,22.75,397.0,152.17,111.46
2018,5,6,9,30,419.0,275.0,1.1,23.0,589.0,202.91,138.34
2018,5,6,9,45,589.5,225.5,1.15,23.25,691.0,228.42,148.27
2018,5,6,10,0,760.0,176.0,1.2,23.5,793.0,273.4,177.36
2018,5,6,10,15,768.0,179.5,1.35,23.7,822.5,332.55,226.17
2018,5,6,10,30,776.0,183.0,1.5,23.9,852.0,385.09,270.4
2018,5,6,10,45,737.0,204.5,1.6,24.1,853.5,428.14,307.94
2018,5,6,11,0,698.0,226.0,1.7,24.3,855.0,472.24,344.82
2018,5,6,11,15,459.0,262.5,1.8,24.45,679.0,427.13,317.03
2018,5,6,11,30,220.0,299.0,1.9,24.6,503.0,355.84,266.81
2018,5,6,11,45,122.0,274.5,2.0,24.75,388.0,298.16,224.68
2018,5,6,12,0,24.0,250.0,2.1,24.9,273.0,223.15,167.59
2018,5,6,12,15,68.0,269.0,2.1,25.0,333.0,276.75,209.01
2018,5,6,12,30,112.0,288.0,2.1,25.1,393.0,332.72,251.49
2018,5,6,12,45,97.0,287.5,2.15,25.2,378.0,330.07,249.26
2018,5,6,13,0,82.0,287.0,2.2,25.3,363.0,325.89,246.06
2018,5,6,13,15,133.0,221.5,2.2,25.3,342.5,325.04,247.72
2018,5,6,13,30,184.0,156.0,2.2,25.3,322.0,327.95,252.36
2018,5,6,13,45,501.5,156.0,2.2,25.35,592.5,634.29,481.43
2018,5,6,14,0,819.0,156.0,2.2,25.4,863.0,943.86,689.8
2018,5,6,14,15,760.0,174.5,2.2,25.35,813.0,928.67,677.81
2018,5,6,14,30,701.0,193.0,2.2,25.3,763.0,918.04,672.16
2018,5,6,14,45,620.5,202.5,2.15,25.3,690.5,864.24,637.4
2018,5,6,15,0,540.0,212.0,2.1,25.3,618.0,805.53,598.27
2018,5,6,15,15,296.0,190.5,2.05,25.2,411.0,535.8,408.26
2018,5,6,15,30,52.0,169.0,2.0,25.1,204.0,211.13,162.27
2018,5,6,15,45,29.5,131.0,1.95,24.95,150.5,151.21,116.2
2018,5,6,16,0,7.0,93.0,1.9,24.8,97.0,84.46,62.8
2018,5,6,16,15,21.5,138.0,1.8,24.5,149.0,152.89,118.32
2018,5,6,16,30,36.0,183.0,1.7,24.2,201.0,221.56,173.14
2018,5,6,16,45,121.5,159.0,1.6,23.9,211.5,299.27,237.49
2018,5,6,17,0,207.0,135.0,1.5,23.6,222.0,372.78,297.36
2018,5,6,17,15,340.5,113.5,1.45,22.95,233.5,491.09,391.24
2018,5,6,17,30,474.0,92.0,1.4,22.3,245.0,577.32,457.29
2018,5,6,17,45,300.0,85.5,1.35,21.65,176.0,407.06,327.37
2018,5,6,18,0,126.0,79.0,1.3,21.0,107.0,211.28,170.6
2018,5,6,18,15,99.0,59.5,1.3,21.0,78.0,163.63,130.66
2018,5,6,18,30,72.0,40.0,1.3,21.0,49.0,116.07,89.05
2018,5,6,18,45,58.5,26.0,1.45,19.7,31.0,99.02,57.14
2018,5,6,19,0,45.0,12.0,1.6,18.4,13.0,40.97,0.0
2018,5,6,19,15,22.5,6.0,1.75,18.2,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.1,11.9,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.3,12.3,13.0,10.24,0.0
2018,5,7,5,45,125.5,29.5,1.5,12.75,43.0,22.92,9.24
2018,5,7,6,0,212.0,47.0,1.7,13.2,73.0,35.9,25.31
2018,5,7,6,15,270.0,61.5,1.8,13.75,111.0,46.38,35.35
2018,5,7,6,30,328.0,76.0,1.9,14.3,149.0,56.56,44.75
2018,5,7,6,45,417.5,87.0,2.0,14.85,205.0,64.23,51.66
2018,5,7,7,0,507.0,98.0,2.1,15.4,261.0,71.79,58.24
2018,5,7,7,15,553.0,106.5,2.2,15.95,313.5,78.88,64.22
2018,5,7,7,30,599.0,115.0,2.3,16.5,366.0,83.18,67.63
2018,5,7,7,45,630.0,122.0,2.45,17.1,417.0,86.01,69.68
2018,5,7,8,0,661.0,129.0,2.6,17.7,468.0,88.67,71.56
2018,5,7,8,15,588.0,161.0,2.6,18.1,485.0,106.64,86.56
2018,5,7,8,30,515.0,193.0,2.6,18.5,502.0,122.17,99.28
2018,5,7,8,45,557.0,197.5,2.65,18.95,555.5,122.99,99.47
2018,5,7,9,0,599.0,202.0,2.7,19.4,609.0,121.84,98.05
2018,5,7,9,15,694.0,178.0,2.7,19.7,678.0,128.29,84.34
2018,5,7,9,30,789.0,154.0,2.7,20.0,747.0,176.64,105.46
2018,5,7,9,45,800.5,157.0,2.7,20.35,783.5,229.2,142.56
2018,5,7,10,0,812.0,160.0,2.7,20.7,820.0,283.2,186.27
2018,5,7,10,15,820.5,162.0,2.7,20.95,850.0,336.93,232.2
2018,5,7,10,30,829.0,164.0,2.7,21.2,880.0,391.36,279.03
2018,5,7,10,45,819.0,173.5,2.65,21.5,896.5,444.26,324.23
2018,5,7,11,0,809.0,183.0,2.6,21.8,913.0,495.61,366.91
2018,5,7,11,15,745.5,223.5,2.6,21.95,905.5,539.4,402.98
2018,5,7,11,30,682.0,264.0,2.6,22.1,898.0,579.69,434.75
2018,5,7,11,45,668.0,275.0,2.55,22.3,900.0,621.78,466.57
2018,5,7,12,0,654.0,286.0,2.5,22.5,902.0,661.93,496.03
2018,5,7,12,15,756.5,225.0,2.45,22.55,938.0,723.92,542.24
2018,5,7,12,30,859.0,164.0,2.4,22.6,974.0,785.22,587.39
2018,5,7,12,45,864.5,158.0,2.35,22.7,967.5,815.71,608.71
2018,5,7,13,0,870.0,152.0,2.3,22.8,961.0,852.48,632.89
2018,5,7,13,15,864.0,152.0,2.25,22.8,944.5,882.16,652.34
2018,5,7,13,30,858.0,152.0,2.2,22.8,928.0,920.55,677.52
2018,5,7,13,45,849.5,151.5,2.15,22.75,903.5,942.07,691.53
2018,5,7,14,0,841.0,151.0,2.1,22.7,879.0,960.12,703.46
2018,5,7,14,15,831.0,150.0,2.05,22.6,848.5,972.69,712.08
2018,5,7,14,30,821.0,149.0,2.0,22.5,818.0,981.67,718.53
2018,5,7,14,45,807.5,147.0,2.0,22.4,781.0,982.54,720.51
2018,5,7,15,0,794.0,145.0,2.0,22.3,744.0,979.77,720.37
2018,5,7,15,15,779.0,142.0,1.95,22.2,702.0,970.85,715.82
2018,5,7,15,30,764.0,139.0,1.9,22.1,660.0,966.05,714.17
2018,5,7,15,45,743.5,135.0,1.85,22.0,613.5,944.08,701.33
2018,5,7,16,0,723.0,131.0,1.8,21.9,567.0,919.05,686.66
2018,5,7,16,15,698.0,126.0,1.75,21.65,517.5,885.47,666.63
2018,5,7,16,30,673.0,121.0,1.7,21.4,468.0,849.38,644.76
2018,5,7,16,45,640.0,115.0,1.6,21.2,416.5,802.08,614.18
2018,5,7,17,0,607.0,109.0,1.5,21.0,365.0,753.12,581.92
2018,5,7,17,15,561.0,101.5,1.35,20.5,313.0,688.97,538.13
2018,5,7,17,30,515.0,94.0,1.2,20.0,261.0,624.43,492.7
2018,5,7,17,45,453.5,84.0,1.0,19.45,211.5,538.85,429.41
2018,5,7,18,0,392.0,74.0,0.8,18.9,162.0,463.08,370.99
2018,5,7,18,15,310.0,60.0,0.8,18.9,118.5,368.32,294.92
2018,5,7,18,30,228.0,46.0,0.8,18.9,75.0,279.52,219.37
2018,5,7,18,45,137.5,29.5,0.8,17.75,44.5,179.94,113.35
2018,5,7,19,0,47.0,13.0,0.8,16.6,14.0,43.23,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.4,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,5,15,31.5,6.5,1.1,12.0,7.5,0.0,0.0
2018,5,8,5,30,63.0,13.0,1.3,12.5,15.0,11.1,0.0
2018,5,8,5,45,171.0,28.5,1.45,13.0,47.0,22.09,9.56
2018,5,8,6,0,279.0,44.0,1.6,13.5,79.0,33.87,23.62
2018,5,8,6,15,338.0,56.5,1.7,14.0,118.5,43.03,32.4
2018,5,8,6,30,397.0,69.0,1.8,14.5,158.0,51.95,40.66
2018,5,8,6,45,479.0,77.0,1.85,15.0,212.5,59.38,47.35
2018,5,8,7,0,561.0,85.0,1.9,15.5,267.0,64.39,51.69
2018,5,8,7,15,598.5,92.0,2.0,16.05,317.0,68.1,54.73
2018,5,8,7,30,636.0,99.0,2.1,16.6,367.0,71.68,57.56
2018,5,8,7,45,649.0,110.0,2.2,17.2,414.5,77.56,62.32
2018,5,8,8,0,662.0,121.0,2.3,17.8,462.0,83.02,66.65
2018,5,8,8,15,715.5,117.5,2.4,18.25,519.5,79.21,63.02
2018,5,8,8,30,769.0,114.0,2.5,18.7,577.0,83.37,66.24
2018,5,8,8,45,757.5,128.5,2.55,19.15,614.5,82.34,65.04
2018,5,8,9,0,746.0,143.0,2.6,19.6,652.0,88.23,69.72
2018,5,8,9,15,691.0,177.0,2.6,20.0,671.0,129.21,84.24
2018,5,8,9,30,636.0,211.0,2.6,20.4,690.0,188.3,120.15
2018,5,8,9,45,688.5,200.0,2.6,20.75,741.5,231.39,148.73
2018,5,8,10,0,741.0,189.0,2.6,21.1,793.0,280.65,186.81
2018,5,8,10,15,783.0,175.0,2.55,21.4,834.0,336.79,232.9
2018,5,8,10,30,825.0,161.0,2.5,21.7,875.0,389.5,277.14
2018,5,8,10,45,853.5,150.0,2.45,22.0,906.0,442.85,321.97
2018,5,8,11,0,882.0,139.0,2.4,22.3,937.0,500.34,368.94
2018,5,8,11,15,884.5,139.5,2.35,22.5,951.5,551.37,410.28
2018,5,8,11,30,887.0,140.0,2.3,22.7,966.0,601.45,449.61
2018,5,8,11,45,888.0,141.5,2.25,22.9,974.0,650.22,486.73
2018,5,8,12,0,889.0,143.0,2.2,23.1,982.0,697.61,521.72
2018,5,8,12,15,886.5,144.5,2.2,23.25,981.5,741.01,553.37
2018,5,8,12,30,884.0,146.0,2.2,23.4,981.0,782.36,582.88
2018,5,8,12,45,878.5,148.0,2.15,23.55,972.0,819.55,607.76
2018,5,8,13,0,873.0,150.0,2.1,23.7,963.0,854.13,630.03
2018,5,8,13,15,840.5,163.5,2.05,23.75,936.0,884.5,649.61
2018,5,8,13,30,808.0,177.0,2.0,23.8,909.0,900.74,659.86
2018,5,8,13,45,771.5,189.0,2.0,23.85,873.5,907.48,664.59
2018,5,8,14,0,735.0,201.0,2.0,23.9,838.0,918.85,672.57
2018,5,8,14,15,699.5,207.0,1.95,23.85,796.5,913.31,669.29
2018,5,8,14,30,664.0,213.0,1.9,23.8,755.0,903.61,663.58
2018,5,8,14,45,675.0,197.5,1.85,23.75,727.5,913.8,671.1
2018,5,8,15,0,686.0,182.0,1.8,23.7,700.0,920.69,676.36
2018,5,8,15,15,726.5,158.5,1.75,23.55,680.0,944.79,693.3
2018,5,8,15,30,767.0,135.0,1.7,23.4,660.0,957.57,702.78
2018,5,8,15,45,718.5,138.0,1.7,23.25,603.0,922.84,682.18
2018,5,8,16,0,670.0,141.0,1.7,23.1,546.0,878.12,655.25
2018,5,8,16,15,646.0,133.0,1.6,22.85,496.5,842.4,633.24
2018,5,8,16,30,622.0,125.0,1.5,22.6,447.0,804.27,609.26
2018,5,8,16,45,635.5,112.0,1.4,22.35,410.5,794.37,604.42
2018,5,8,17,0,649.0,99.0,1.3,22.1,374.0,781.11,596.81
2018,5,8,17,15,607.5,92.0,1.15,21.4,322.0,721.04,556.61
2018,5,8,17,30,566.0,85.0,1.0,20.7,270.0,660.45,515.12
2018,5,8,17,45,508.0,76.5,0.9,20.05,220.0,583.5,460.23
2018,5,8,18,0,450.0,68.0,0.8,19.4,170.0,507.79,403.59
2018,5,8,18,15,364.5,56.0,0.8,19.4,125.0,405.75,323.48
2018,5,8,18,30,279.0,44.0,0.8,19.4,80.0,314.85,247.05
2018,5,8,18,45,172.5,29.0,0.85,18.0,48.0,205.42,134.89
2018,5,8,19,0,66.0,14.0,0.9,16.6,16.0,57.12,0.0
2018,5,8,19,15,33.0,7.0,0.9,16.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.4,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,12.9,16.0,11.95,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.35,48.5,22.49,10.54
2018,5,9,6,0,292.0,44.0,0.6,13.8,81.0,33.9,23.74
2018,5,9,6,15,377.0,55.0,0.6,14.5,126.0,42.11,31.61
2018,5,9,6,30,462.0,66.0,0.6,15.2,171.0,52.12,40.75
2018,5,9,6,45,521.5,74.0,0.6,15.85,221.5,57.18,45.26
2018,5,9,7,0,581.0,82.0,0.6,16.5,272.0,62.13,49.5
2018,5,9,7,15,623.0,88.5,0.6,17.2,324.5,65.65,52.31
2018,5,9,7,30,665.0,95.0,0.6,17.9,377.0,69.05,54.94
2018,5,9,7,45,696.5,100.0,0.55,18.6,429.0,71.14,56.38
2018,5,9,8,0,728.0,105.0,0.5,19.3,481.0,73.14,57.7
2018,5,9,8,15,750.5,109.5,0.5,19.8,531.0,74.55,58.58
2018,5,9,8,30,773.0,114.0,0.5,20.3,581.0,83.33,65.67
2018,5,9,8,45,790.5,117.0,0.5,20.8,627.0,83.62,65.54
2018,5,9,9,0,808.0,120.0,0.5,21.3,673.0,83.84,65.4
2018,5,9,9,15,823.5,122.0,0.5,21.7,715.5,113.16,66.94
2018,5,9,9,30,839.0,124.0,0.5,22.1,758.0,166.31,93.25
2018,5,9,9,45,852.5,124.5,0.5,22.45,795.5,228.7,137.35
2018,5,9,10,0,866.0,125.0,0.5,22.8,833.0,283.16,180.38
2018,5,9,10,15,873.5,127.0,0.45,23.1,863.0,338.05,225.73
2018,5,9,10,30,881.0,129.0,0.4,23.4,893.0,393.28,271.22
2018,5,9,10,45,885.5,130.0,0.35,23.7,915.5,446.83,314.51
2018,5,9,11,0,890.0,131.0,0.3,24.0,938.0,499.99,356.06
2018,5,9,11,15,892.5,132.5,0.3,24.2,953.0,551.92,395.79
2018,5,9,11,30,895.0,134.0,0.3,24.4,968.0,602.9,433.5
2018,5,9,11,45,896.0,135.0,0.3,24.65,976.0,651.52,468.25
2018,5,9,12,0,897.0,136.0,0.3,24.9,984.0,698.71,500.94
2018,5,9,12,15,899.0,134.0,0.35,25.0,984.0,742.68,531.7
2018,5,9,12,30,901.0,132.0,0.4,25.1,984.0,784.8,560.66
2018,5,9,12,45,902.0,130.0,0.4,25.25,977.0,824.05,584.95
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,860.91,607.35
2018,5,9,13,15,898.5,127.5,0.45,25.45,954.0,891.8,627.15
2018,5,9,13,30,894.0,127.0,0.5,25.5,938.0,919.63,645.18
2018,5,9,13,45,886.0,127.0,0.55,25.55,914.0,941.58,659.71
2018,5,9,14,0,878.0,127.0,0.6,25.6,890.0,960.11,672.35
2018,5,9,14,15,869.0,126.0,0.65,25.55,859.5,973.26,682.16
2018,5,9,14,30,860.0,125.0,0.7,25.5,829.0,982.88,690.04
2018,5,9,14,45,848.5,123.5,0.75,25.45,792.5,985.99,694.17
2018,5,9,15,0,837.0,122.0,0.8,25.4,756.0,998.43,704.27
2018,5,9,15,15,823.0,119.5,0.8,25.25,714.0,991.02,701.46
2018,5,9,15,30,809.0,117.0,0.8,25.1,672.0,980.1,696.92
2018,5,9,15,45,791.0,114.0,0.85,25.0,626.0,961.18,688.4
2018,5,9,16,0,773.0,111.0,0.9,24.9,580.0,939.05,677.93
2018,5,9,16,15,750.0,107.5,0.85,24.8,530.5,908.33,660.1
2018,5,9,16,30,727.0,104.0,0.8,24.7,481.0,881.75,644.92
2018,5,9,16,45,696.5,99.0,0.8,24.6,429.5,837.32,618.69
2018,5,9,17,0,666.0,94.0,0.8,24.5,378.0,791.15,590.86
2018,5,9,17,15,618.5,88.5,0.75,23.9,324.5,727.11,550.32
2018,5,9,17,30,571.0,83.0,0.7,23.3,271.0,662.81,508.15
2018,5,9,17,45,520.0,74.0,0.65,22.7,222.0,591.34,458.77
2018,5,9,18,0,469.0,65.0,0.6,22.1,173.0,520.9,407.45
2018,5,9,18,15,385.5,54.5,0.6,22.1,128.0,424.05,332.84
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,332.15,257.44
2018,5,9,18,45,193.5,29.5,0.75,20.65,50.5,222.69,149.19
2018,5,9,19,0,85.0,15.0,0.9,19.2,18.0,71.04,0.0
2018,5,9,19,15,42.5,7.5,0.9,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,5,15,4.5,6.0,1.3,14.05,6.0,0.0,0.0
2018,5,10,5,30,9.0,12.0,1.5,14.5,12.0,10.24,0.0
2018,5,10,5,45,44.5,29.0,1.65,14.9,34.0,22.92,11.28
2018,5,10,6,0,80.0,46.0,1.8,15.3,56.0,35.85,25.26
2018,5,10,6,15,192.5,62.5,1.85,15.8,102.5,47.59,36.2
2018,5,10,6,30,305.0,79.0,1.9,16.3,149.0,58.43,46.08
2018,5,10,6,45,409.5,86.5,1.9,16.8,206.0,63.68,50.79
2018,5,10,7,0,514.0,94.0,1.9,17.3,263.0,70.83,56.94
2018,5,10,7,15,540.5,104.5,2.05,18.1,310.0,76.77,61.81
2018,5,10,7,30,567.0,115.0,2.2,18.9,357.0,82.37,66.25
2018,5,10,7,45,616.5,117.5,2.35,19.7,411.5,82.19,65.64
2018,5,10,8,0,666.0,120.0,2.5,20.5,466.0,82.16,65.16
2018,5,10,8,15,690.5,125.5,2.65,21.25,515.0,83.77,66.11
2018,5,10,8,30,715.0,131.0,2.8,22.0,564.0,85.25,66.93
2018,5,10,8,45,734.0,134.0,2.95,22.7,609.0,84.96,66.29
2018,5,10,9,0,753.0,137.0,3.1,23.4,654.0,93.6,73.11
2018,5,10,9,15,758.5,145.0,3.15,23.95,693.0,126.08,77.47
2018,5,10,9,30,764.0,153.0,3.2,24.5,732.0,178.34,105.14
2018,5,10,9,45,758.5,165.0,3.25,25.0,763.0,232.35,144.37
2018,5,10,10,0,753.0,177.0,3.3,25.5,794.0,278.76,182.4
2018,5,10,10,15,767.0,177.0,3.35,25.85,825.0,336.48,230.17
2018,5,10,10,30,781.0,177.0,3.4,26.2,856.0,388.34,273.84
2018,5,10,10,45,787.5,178.5,3.4,26.5,878.5,439.39,316.57
2018,5,10,11,0,794.0,180.0,3.4,26.8,901.0,490.57,358.41
2018,5,10,11,15,797.5,181.0,3.45,26.95,915.5,539.81,398.09
2018,5,10,11,30,801.0,182.0,3.5,27.1,930.0,588.49,436.32
2018,5,10,11,45,802.0,183.0,3.5,27.3,937.5,634.91,471.73
2018,5,10,12,0,803.0,184.0,3.5,27.5,945.0,680.16,505.4
2018,5,10,12,15,791.5,191.0,3.45,27.5,941.0,720.11,534.64
2018,5,10,12,30,780.0,198.0,3.4,27.5,937.0,757.62,561.55
2018,5,10,12,45,772.5,201.0,3.4,27.5,928.0,792.35,586.38
2018,5,10,13,0,765.0,204.0,3.4,27.5,919.0,824.51,609.1
2018,5,10,13,15,720.0,221.0,3.3,27.35,885.0,842.25,620.75
2018,5,10,13,30,675.0,238.0,3.2,27.2,851.0,848.79,624.92
2018,5,10,13,45,623.0,259.0,3.1,27.05,814.0,847.76,623.76
2018,5,10,14,0,571.0,280.0,3.0,26.9,777.0,838.43,617.09
2018,5,10,14,15,472.0,298.0,2.85,26.7,699.5,780.99,576.94
2018,5,10,14,30,373.0,316.0,2.7,26.5,622.0,717.92,532.59
2018,5,10,14,45,274.0,325.5,2.55,26.25,545.0,623.42,466.1
2018,5,10,15,0,175.0,335.0,2.4,26.0,468.0,523.37,394.01
2018,5,10,15,15,91.5,245.0,2.25,25.7,314.5,347.26,265.22
2018,5,10,15,30,8.0,155.0,2.1,25.4,161.0,141.21,106.53
2018,5,10,15,45,5.5,120.0,1.9,25.05,124.0,107.07,80.35
2018,5,10,16,0,3.0,85.0,1.7,24.7,87.0,73.71,54.05
2018,5,10,16,15,1.5,55.5,1.6,24.35,56.5,47.52,33.14
2018,5,10,16,30,0.0,26.0,1.5,24.0,26.0,21.49,12.0
2018,5,10,16,45,3.5,42.5,1.4,23.6,44.0,38.56,26.31
2018,5,10,17,0,7.0,59.0,1.3,23.2,62.0,55.54,40.58
2018,5,10,17,15,12.5,80.5,1.3,22.8,85.0,79.56,60.74
2018,5,10,17,30,18.0,102.0,1.3,22.4,108.0,109.92,85.99
2018,5,10,17,45,9.0,66.5,1.25,22.0,69.5,64.8,48.66
2018,5,10,18,0,0.0,31.0,1.2,21.6,31.0,25.57,15.71
2018,5,10,18,15,0.0,24.0,1.2,21.6,24.0,19.77,10.74
2018,5,10,18,30,0.0,17.0,1.2,21.6,17.0,13.99,5.7
2018,5,10,18,45,2.5,11.5,1.15,20.95,11.5,11.28,2.47
2018,5,10,19,0,5.0,6.0,1.1,20.3,6.0,8.55,0.0
2018,5,10,19,15,2.5,3.0,1.1,20.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.85,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.4,20.0,13.66,0.0
2018,5,11,5,45,173.0,30.0,1.0,15.95,48.0,23.21,11.9
2018,5,11,6,0,245.0,44.0,1.1,16.5,76.0,33.69,23.36
2018,5,11,6,15,335.0,54.5,1.1,17.0,120.0,41.48,30.75
2018,5,11,6,30,425.0,65.0,1.1,17.5,164.0,50.83,39.23
2018,5,11,6,45,487.5,75.0,1.05,17.95,215.5,57.51,45.16
2018,5,11,7,0,550.0,85.0,1.0,18.4,267.0,63.97,50.7
2018,5,11,7,15,600.5,90.5,0.9,19.15,321.0,66.71,52.8
2018,5,11,7,30,651.0,96.0,0.8,19.9,375.0,69.41,54.79
2018,5,11,7,45,677.5,102.0,0.75,20.7,425.0,72.08,56.67
2018,5,11,8,0,704.0,108.0,0.7,21.5,475.0,74.58,58.39
2018,5,11,8,15,727.0,112.0,0.85,22.55,523.5,75.57,58.77
2018,5,11,8,30,750.0,116.0,1.0,23.6,572.0,84.1,65.44
2018,5,11,8,45,756.0,123.5,1.15,24.65,613.5,87.07,67.42
2018,5,11,9,0,762.0,131.0,1.3,25.7,655.0,89.75,69.14
2018,5,11,9,15,789.5,128.0,1.35,26.15,700.0,118.57,69.26
2018,5,11,9,30,817.0,125.0,1.4,26.6,745.0,167.91,93.53
2018,5,11,9,45,831.0,124.5,1.5,27.05,781.0,219.83,130.03
2018,5,11,10,0,845.0,124.0,1.6,27.5,817.0,280.96,178.27
2018,5,11,10,15,853.0,124.5,1.6,27.75,846.0,333.68,222.27
2018,5,11,10,30,861.0,125.0,1.6,28.0,875.0,386.79,266.74
2018,5,11,10,45,866.5,126.0,1.65,28.2,897.5,439.4,310.37
2018,5,11,11,0,872.0,127.0,1.7,28.4,920.0,491.76,352.73
2018,5,11,11,15,874.5,128.0,1.7,28.55,934.5,542.16,392.4
2018,5,11,11,30,877.0,129.0,1.7,28.7,949.0,591.63,430.18
2018,5,11,11,45,877.5,130.0,1.75,28.85,956.5,638.8,465.52
2018,5,11,12,0,878.0,131.0,1.8,29.0,964.0,684.53,498.95
2018,5,11,12,15,874.0,134.0,1.8,29.05,963.0,727.06,529.23
2018,5,11,12,30,870.0,137.0,1.8,29.1,962.0,767.52,557.43
2018,5,11,12,45,863.5,138.5,1.85,29.15,952.0,802.56,580.93
2018,5,11,13,0,857.0,140.0,1.9,29.2,942.0,834.93,602.32
2018,5,11,13,15,851.0,140.5,1.9,29.15,926.0,864.06,621.38
2018,5,11,13,30,845.0,141.0,1.9,29.1,910.0,890.24,638.55
2018,5,11,13,45,836.0,142.0,1.9,29.1,887.0,911.08,652.23
2018,5,11,14,0,827.0,143.0,1.9,29.1,864.0,941.27,671.96
2018,5,11,14,15,816.5,142.5,1.85,29.0,834.0,953.25,679.8
2018,5,11,14,30,806.0,142.0,1.8,28.9,804.0,961.71,685.71
2018,5,11,14,45,792.5,140.5,1.75,28.8,767.5,962.65,687.03
2018,5,11,15,0,779.0,139.0,1.7,28.7,731.0,960.05,686.34
2018,5,11,15,15,624.0,182.0,1.65,28.55,639.5,868.66,629.04
2018,5,11,15,30,469.0,225.0,1.6,28.4,548.0,756.33,554.94
2018,5,11,15,45,358.5,239.5,1.5,28.2,476.5,642.43,477.77
2018,5,11,16,0,248.0,254.0,1.4,28.0,405.0,552.54,414.21
2018,5,11,16,15,178.0,230.5,1.35,27.75,334.5,435.96,331.75
2018,5,11,16,30,108.0,207.0,1.3,27.5,264.0,341.85,262.46
2018,5,11,16,45,175.5,188.0,1.25,27.25,269.0,388.18,300.95
2018,5,11,17,0,243.0,169.0,1.2,27.0,274.0,451.96,350.73
2018,5,11,17,15,130.0,140.0,1.1,26.4,195.5,288.48,226.47
2018,5,11,17,30,17.0,111.0,1.0,25.8,117.0,119.5,91.85
2018,5,11,17,45,9.0,93.0,0.95,25.25,96.0,95.73,73.02
2018,5,11,18,0,1.0,75.0,0.9,24.7,75.0,72.13,53.55
2018,5,11,18,15,0.5,56.5,0.9,24.7,56.5,53.91,38.33
2018,5,11,18,30,0.0,38.0,0.9,24.7,38.0,34.7,22.14
2018,5,11,18,45,2.5,24.0,0.95,23.7,24.0,22.96,10.95
2018,5,11,19,0,5.0,10.0,1.0,22.7,10.0,11.97,0.0
2018,5,11,19,15,2.5,5.0,1.0,22.55,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.05,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.6,19.0,13.66,0.0
2018,5,12,5,45,170.0,31.0,0.85,19.15,50.5,23.95,12.63
2018,5,12,6,0,265.0,46.0,0.9,19.7,82.0,35.24,24.39
2018,5,12,6,15,343.0,58.0,0.95,20.15,125.5,44.06,32.57
2018,5,12,6,30,421.0,70.0,1.0,20.6,169.0,52.72,40.36
2018,5,12,6,45,477.0,79.5,1.05,21.1,218.0,60.96,47.54
2018,5,12,7,0,533.0,89.0,1.1,21.6,267.0,66.83,52.48
2018,5,12,7,15,575.5,96.0,1.15,22.35,318.0,70.45,55.29
2018,5,12,7,30,618.0,103.0,1.2,23.1,369.0,73.94,57.91
2018,5,12,7,45,650.5,108.0,1.3,23.8,419.5,75.76,59.06
2018,5,12,8,0,683.0,113.0,1.4,24.5,470.0,77.49,60.12
2018,5,12,8,15,707.0,117.5,1.45,25.15,519.0,78.66,60.72
2018,5,12,8,30,731.0,122.0,1.5,25.8,568.0,79.72,61.23
2018,5,12,8,45,751.0,124.5,1.55,26.5,613.5,87.54,67.31
2018,5,12,9,0,771.0,127.0,1.6,27.2,659.0,87.24,66.66
2018,5,12,9,15,786.5,129.5,1.55,27.55,700.5,120.97,70.13
2018,5,12,9,30,802.0,132.0,1.5,27.9,742.0,172.23,96.73
2018,5,12,9,45,814.0,133.5,1.5,28.3,778.0,224.24,133.4
2018,5,12,10,0,826.0,135.0,1.5,28.7,814.0,277.66,175.67
2018,5,12,10,15,834.0,137.0,1.5,28.95,843.5,331.46,220.15
2018,5,12,10,30,842.0,139.0,1.5,29.2,873.0,390.48,268.41
2018,5,12,10,45,847.5,140.0,1.5,29.5,895.5,442.18,310.6
2018,5,12,11,0,853.0,141.0,1.5,29.8,918.0,493.66,351.5
2018,5,12,11,15,857.0,141.5,1.5,29.95,933.5,543.63,390.33
2018,5,12,11,30,861.0,142.0,1.5,30.1,949.0,592.86,427.44
2018,5,12,11,45,862.5,143.0,1.55,30.25,957.0,640.01,462.34
2018,5,12,12,0,864.0,144.0,1.6,30.4,965.0,685.89,495.46
2018,5,12,12,15,864.5,143.0,1.6,30.5,964.5,728.1,525.12
2018,5,12,12,30,865.0,142.0,1.6,30.6,964.0,768.49,552.92
2018,5,12,12,45,864.5,141.0,1.65,30.7,957.0,806.07,577.79
2018,5,12,13,0,864.0,140.0,1.7,30.8,950.0,841.32,600.65
2018,5,12,13,15,860.5,139.0,1.7,30.8,934.5,871.47,619.93
2018,5,12,13,30,857.0,138.0,1.7,30.8,919.0,898.74,637.39
2018,5,12,13,45,851.0,137.0,1.7,30.8,896.5,920.7,651.55
2018,5,12,14,0,845.0,136.0,1.7,30.8,874.0,939.42,663.79
2018,5,12,14,15,836.5,134.5,1.65,30.75,844.0,951.97,671.81
2018,5,12,14,30,828.0,133.0,1.6,30.7,814.0,974.03,685.88
2018,5,12,14,45,817.0,131.0,1.6,30.65,778.5,977.02,688.79
2018,5,12,15,0,806.0,129.0,1.6,30.6,743.0,976.48,689.87
2018,5,12,15,15,792.5,126.5,1.55,30.45,702.5,969.39,686.66
2018,5,12,15,30,779.0,124.0,1.5,30.3,662.0,958.91,681.53
2018,5,12,15,45,761.0,120.0,1.45,30.15,616.5,938.86,670.53
2018,5,12,16,0,743.0,116.0,1.4,30.0,571.0,915.69,657.68
2018,5,12,16,15,720.0,112.0,1.35,29.85,522.5,891.36,644.12
2018,5,12,16,30,697.0,108.0,1.3,29.7,474.0,858.19,624.76
2018,5,12,16,45,658.0,104.0,1.3,29.5,421.0,807.23,594.24
2018,5,12,17,0,619.0,100.0,1.3,29.3,368.0,754.9,562.16
2018,5,12,17,15,586.5,92.5,1.15,28.6,319.5,703.23,529.09
2018,5,12,17,30,554.0,85.0,1.0,27.9,271.0,650.73,494.27
2018,5,12,17,45,497.0,77.0,0.9,27.15,222.0,575.64,442.4
2018,5,12,18,0,440.0,69.0,0.8,26.4,173.0,501.81,389.03
2018,5,12,18,15,362.5,58.0,0.8,26.4,129.5,406.79,316.55
2018,5,12,18,30,285.0,47.0,0.8,26.4,86.0,323.19,248.42
2018,5,12,18,45,183.5,32.0,0.9,25.05,53.0,222.41,155.77
2018,5,12,19,0,82.0,17.0,1.0,23.7,20.0,70.88,0.0
2018,5,12,19,15,41.0,8.5,1.0,23.45,10.0,7.26,0.0
2018,5,12,19,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,26.5,8.0,0.65,18.6,9.0,6.83,0.0
2018,5,13,5,30,53.0,16.0,0.7,19.0,18.0,13.66,0.0
2018,5,13,5,45,132.0,34.0,0.8,19.45,49.5,26.38,14.8
2018,5,13,6,0,211.0,52.0,0.9,19.9,81.0,39.47,28.0
2018,5,13,6,15,289.5,66.0,0.9,20.3,124.0,49.58,37.32
2018,5,13,6,30,368.0,80.0,0.9,20.7,167.0,59.45,46.17
2018,5,13,6,45,432.5,89.0,0.95,21.15,216.0,65.5,51.45
2018,5,13,7,0,497.0,98.0,1.0,21.6,265.0,71.43,56.43
2018,5,13,7,15,543.5,104.5,1.05,22.35,315.5,76.44,60.4
2018,5,13,7,30,590.0,111.0,1.1,23.1,366.0,79.33,62.46
2018,5,13,7,45,627.5,115.0,1.1,23.85,417.0,80.23,62.79
2018,5,13,8,0,665.0,119.0,1.1,24.6,468.0,81.14,63.13
2018,5,13,8,15,691.0,123.0,1.25,25.35,517.0,81.83,63.29
2018,5,13,8,30,717.0,127.0,1.4,26.1,566.0,82.46,63.4
2018,5,13,8,45,738.0,130.0,1.5,26.85,612.0,82.31,62.89
2018,5,13,9,0,759.0,133.0,1.6,27.6,658.0,90.75,69.42
2018,5,13,9,15,772.5,136.5,1.5,28.0,698.5,126.13,73.69
2018,5,13,9,30,786.0,140.0,1.4,28.4,739.0,176.98,100.55
2018,5,13,9,45,796.0,142.5,1.35,28.75,774.0,228.38,136.91
2018,5,13,10,0,806.0,145.0,1.3,29.1,809.0,280.99,178.44
2018,5,13,10,15,814.5,147.5,1.2,29.4,839.0,334.19,221.87
2018,5,13,10,30,823.0,150.0,1.1,29.7,869.0,388.06,265.6
2018,5,13,10,45,829.5,151.0,1.05,30.0,891.5,440.54,307.58
2018,5,13,11,0,836.0,152.0,1.0,30.3,914.0,493.03,348.27
2018,5,13,11,15,839.5,152.5,1.0,30.5,929.0,543.45,386.62
2018,5,13,11,30,843.0,153.0,1.0,30.7,944.0,591.27,422.01
2018,5,13,11,45,845.0,153.0,1.05,30.9,951.5,637.28,455.52
2018,5,13,12,0,847.0,153.0,1.1,31.1,959.0,682.07,487.34
2018,5,13,12,15,846.0,153.5,1.15,31.2,958.5,723.74,516.55
2018,5,13,12,30,845.0,154.0,1.2,31.3,958.0,763.6,544.01
2018,5,13,12,45,841.5,155.5,1.3,31.35,950.5,800.28,569.04
2018,5,13,13,0,838.0,157.0,1.4,31.4,943.0,845.09,598.45
2018,5,13,13,15,780.5,185.5,1.45,31.4,908.5,856.36,606.03
2018,5,13,13,30,723.0,214.0,1.5,31.4,874.0,870.22,615.67
2018,5,13,13,45,722.5,208.0,1.5,31.35,853.5,891.61,629.73
2018,5,13,14,0,722.0,202.0,1.5,31.3,833.0,909.97,641.84
2018,5,13,14,15,666.0,217.0,1.55,31.2,784.0,893.25,632.8
2018,5,13,14,30,610.0,232.0,1.6,31.1,735.0,871.58,620.2
2018,5,13,14,45,586.5,228.0,1.6,31.0,694.5,858.85,613.47
2018,5,13,15,0,563.0,224.0,1.6,30.9,654.0,842.74,604.5
2018,5,13,15,15,627.5,190.5,1.55,30.8,645.0,881.87,631.86
2018,5,13,15,30,692.0,157.0,1.5,30.7,636.0,916.35,654.56
2018,5,13,15,45,712.5,139.0,1.45,30.55,603.5,919.47,657.61
2018,5,13,16,0,733.0,121.0,1.4,30.4,571.0,918.57,658.61
2018,5,13,16,15,712.5,116.0,1.4,30.2,523.5,889.23,642.39
2018,5,13,16,30,692.0,111.0,1.4,30.0,476.0,857.35,624.67
2018,5,13,16,45,665.0,104.5,1.35,29.85,425.5,814.93,599.01
2018,5,13,17,0,638.0,98.0,1.3,29.7,375.0,770.71,571.75
2018,5,13,17,15,600.0,91.0,1.2,28.95,324.5,714.14,536.12
2018,5,13,17,30,562.0,84.0,1.1,28.2,274.0,656.99,498.88
2018,5,13,17,45,508.5,75.5,0.95,27.4,225.0,584.19,448.45
2018,5,13,18,0,455.0,67.0,0.8,26.6,176.0,512.57,396.57
2018,5,13,18,15,377.0,56.5,0.8,26.6,132.0,416.01,323.26
2018,5,13,18,30,299.0,46.0,0.8,26.6,88.0,331.98,255.33
2018,5,13,18,45,196.0,31.5,0.85,25.3,54.5,229.79,163.13
2018,5,13,19,0,93.0,17.0,0.9,24.0,21.0,78.51,0.0
2018,5,13,19,15,46.5,8.5,0.95,23.9,10.5,7.26,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.65,17.9,9.0,6.83,0.0
2018,5,14,5,30,56.0,16.0,0.8,18.4,18.0,13.66,0.0
2018,5,14,5,45,116.5,31.0,0.9,18.95,44.5,24.26,13.45
2018,5,14,6,0,177.0,46.0,1.0,19.5,71.0,34.85,24.16
2018,5,14,6,15,215.0,63.5,1.0,20.05,106.5,48.5,36.47
2018,5,14,6,30,253.0,81.0,1.0,20.6,142.0,61.02,47.56
2018,5,14,6,45,314.5,95.0,1.0,21.15,189.0,68.64,54.16
2018,5,14,7,0,376.0,109.0,1.0,21.7,236.0,77.68,61.76
2018,5,14,7,15,378.5,130.0,1.05,22.4,276.5,90.4,72.26
2018,5,14,7,30,381.0,151.0,1.1,23.1,317.0,102.43,81.95
2018,5,14,7,45,392.0,171.0,1.1,23.85,360.0,113.25,90.43
2018,5,14,8,0,403.0,191.0,1.1,24.6,403.0,123.43,98.23
2018,5,14,8,15,407.0,211.5,1.1,25.35,443.5,133.14,105.53
2018,5,14,8,30,411.0,232.0,1.1,26.1,484.0,142.19,112.19
2018,5,14,8,45,424.0,247.0,1.1,26.8,524.5,147.62,115.88
2018,5,14,9,0,437.0,262.0,1.1,27.5,565.0,152.58,119.2
2018,5,14,9,15,424.5,284.5,0.95,28.0,593.5,186.44,127.88
2018,5,14,9,30,412.0,307.0,0.8,28.5,622.0,228.19,152.93
2018,5,14,9,45,459.5,304.0,0.7,29.0,670.5,265.16,176.56
2018,5,14,10,0,507.0,301.0,0.6,29.5,719.0,307.58,206.52
2018,5,14,10,15,620.5,252.5,0.7,29.8,782.5,342.0,231.1
2018,5,14,10,30,734.0,204.0,0.8,30.1,846.0,389.95,267.24
2018,5,14,10,45,795.5,171.0,0.9,30.35,883.5,441.9,307.91
2018,5,14,11,0,857.0,138.0,1.0,30.6,921.0,495.64,349.66
2018,5,14,11,15,859.5,139.0,1.05,30.75,935.5,545.2,387.86
2018,5,14,11,30,862.0,140.0,1.1,30.9,950.0,593.87,424.34
2018,5,14,11,45,863.0,141.0,1.1,31.1,957.5,640.59,457.99
2018,5,14,12,0,864.0,142.0,1.1,31.3,965.0,685.98,489.75
