Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,15,818.0,169.0,1.1,31.35,948.0,723.91,515.2
2018,5,14,12,30,772.0,196.0,1.1,31.4,931.0,752.65,534.09
2018,5,14,12,45,767.5,195.5,1.05,31.5,921.5,786.26,555.82
2018,5,14,13,0,763.0,195.0,1.0,31.6,912.0,817.42,575.45
2018,5,14,13,15,809.0,166.0,1.0,31.6,915.0,863.62,604.54
2018,5,14,13,30,855.0,137.0,1.0,31.6,918.0,897.05,625.12
2018,5,14,13,45,850.0,135.5,1.0,31.6,896.0,919.3,638.93
2018,5,14,14,0,845.0,134.0,1.0,31.6,874.0,938.35,650.98
2018,5,14,14,15,777.0,162.0,1.0,31.5,825.0,936.42,650.65
2018,5,14,14,30,709.0,190.0,1.0,31.4,776.0,925.91,645.46
2018,5,14,14,45,728.0,172.0,1.0,31.3,751.0,940.98,656.18
2018,5,14,15,0,747.0,154.0,1.0,31.2,726.0,944.91,659.9
2018,5,14,15,15,768.5,135.5,1.05,31.05,696.0,955.8,669.19
2018,5,14,15,30,790.0,117.0,1.1,30.9,666.0,962.58,676.07
2018,5,14,15,45,690.0,138.0,1.1,30.8,594.0,895.69,636.34
2018,5,14,16,0,590.0,159.0,1.1,30.7,522.0,819.79,590.75
2018,5,14,16,15,637.0,134.5,1.1,30.45,497.0,836.71,605.0
2018,5,14,16,30,684.0,110.0,1.1,30.2,472.0,848.38,614.94
2018,5,14,16,45,609.0,111.5,1.1,30.0,409.0,769.48,565.59
2018,5,14,17,0,534.0,113.0,1.1,29.8,346.0,690.13,515.27
2018,5,14,17,15,521.0,102.5,1.0,29.1,305.5,654.83,493.75
2018,5,14,17,30,508.0,92.0,0.9,28.4,265.0,617.94,469.84
2018,5,14,17,45,356.5,89.0,0.8,27.7,200.5,461.12,357.84
2018,5,14,18,0,205.0,86.0,0.7,27.0,136.0,302.98,237.87
2018,5,14,18,15,159.0,67.5,0.7,27.0,100.5,237.96,186.38
2018,5,14,18,30,113.0,49.0,0.7,27.0,65.0,175.1,134.3
2018,5,14,18,45,75.5,32.0,0.75,25.6,41.0,123.69,87.08
2018,5,14,19,0,38.0,15.0,0.8,24.2,17.0,56.22,0.0
2018,5,14,19,15,19.0,7.5,0.8,23.9,8.5,18.72,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,1.3,19.35,4.5,3.84,0.0
2018,5,15,5,30,0.0,9.0,1.5,19.7,9.0,7.4,0.0
2018,5,15,5,45,0.0,18.5,1.65,20.05,18.5,15.25,6.44
2018,5,15,6,0,0.0,28.0,1.8,20.4,28.0,23.11,14.1
2018,5,15,6,15,2.0,39.5,1.95,20.9,40.0,32.67,22.69
2018,5,15,6,30,4.0,51.0,2.1,21.4,52.0,42.25,31.18
2018,5,15,6,45,6.0,69.5,2.2,21.85,71.5,56.88,43.88
2018,5,15,7,0,8.0,88.0,2.3,22.3,91.0,71.27,56.16
2018,5,15,7,15,15.0,113.0,2.45,22.75,119.5,90.16,72.04
2018,5,15,7,30,22.0,138.0,2.6,23.2,148.0,108.74,87.39
2018,5,15,7,45,70.0,180.0,2.7,23.65,216.0,132.23,106.58
2018,5,15,8,0,118.0,222.0,2.8,24.1,284.0,151.05,121.59
2018,5,15,8,15,182.5,243.5,2.8,24.4,350.5,164.1,131.72
2018,5,15,8,30,247.0,265.0,2.8,24.7,417.0,166.24,132.87
2018,5,15,8,45,317.5,271.5,2.85,25.0,482.5,169.28,134.79
2018,5,15,9,0,388.0,278.0,2.9,25.3,548.0,172.18,136.63
2018,5,15,9,15,468.0,262.0,2.9,25.55,606.5,177.62,121.63
2018,5,15,9,30,548.0,246.0,2.9,25.8,665.0,210.77,137.17
2018,5,15,9,45,678.0,193.0,2.9,26.05,736.5,234.31,148.54
2018,5,15,10,0,808.0,140.0,2.9,26.3,808.0,280.71,181.73
2018,5,15,10,15,815.0,142.5,2.9,26.45,836.5,333.4,226.43
2018,5,15,10,30,822.0,145.0,2.9,26.6,865.0,386.57,271.58
2018,5,15,10,45,826.5,146.5,2.9,26.8,886.5,438.33,315.0
2018,5,15,11,0,831.0,148.0,2.9,27.0,908.0,491.26,358.18
2018,5,15,11,15,814.5,162.0,2.9,27.1,917.5,539.51,396.94
2018,5,15,11,30,798.0,176.0,2.9,27.2,927.0,586.82,433.73
2018,5,15,11,45,784.0,186.5,2.95,27.3,929.0,630.68,467.16
2018,5,15,12,0,770.0,197.0,3.0,27.4,931.0,672.29,498.12
2018,5,15,12,15,549.5,320.0,2.95,27.4,844.0,662.83,489.16
2018,5,15,12,30,329.0,443.0,2.9,27.4,757.0,628.68,461.99
2018,5,15,12,45,321.5,444.0,2.9,27.4,748.5,647.81,476.01
2018,5,15,13,0,314.0,445.0,2.9,27.4,740.0,665.4,488.52
2018,5,15,13,15,335.0,430.0,2.85,27.3,740.5,691.33,507.49
2018,5,15,13,30,356.0,415.0,2.8,27.2,741.0,716.55,525.88
2018,5,15,13,45,295.5,421.0,2.75,27.1,687.0,686.34,504.37
2018,5,15,14,0,235.0,427.0,2.7,27.0,633.0,635.84,469.16
2018,5,15,14,15,231.5,411.0,2.6,26.75,608.5,629.2,465.82
2018,5,15,14,30,228.0,395.0,2.5,26.5,584.0,620.92,461.08
2018,5,15,14,45,152.0,361.5,2.4,26.3,485.0,520.34,389.36
2018,5,15,15,0,76.0,328.0,2.3,26.1,386.0,395.02,298.11
2018,5,15,15,15,43.5,272.5,2.15,25.75,305.5,307.65,233.87
2018,5,15,15,30,11.0,217.0,2.0,25.4,225.0,202.86,154.2
2018,5,15,15,45,7.5,174.0,1.9,25.1,179.0,159.29,121.18
2018,5,15,16,0,4.0,131.0,1.8,24.8,133.0,115.98,87.56
2018,5,15,16,15,2.0,78.0,1.65,24.5,79.0,66.81,48.63
2018,5,15,16,30,0.0,25.0,1.5,24.2,25.0,20.67,11.3
2018,5,15,16,45,0.0,30.0,1.35,23.95,30.0,24.79,14.78
2018,5,15,17,0,0.0,35.0,1.2,23.7,35.0,28.92,18.28
2018,5,15,17,15,1.0,61.0,1.05,23.4,61.5,51.46,37.02
2018,5,15,17,30,2.0,87.0,0.9,23.1,88.0,77.84,58.86
2018,5,15,17,45,17.5,81.0,0.8,22.85,85.5,97.03,75.28
2018,5,15,18,0,33.0,75.0,0.7,22.6,83.0,107.51,84.22
2018,5,15,18,15,16.5,56.0,0.7,22.6,60.0,72.49,54.51
2018,5,15,18,30,0.0,37.0,0.7,22.6,37.0,31.99,20.33
2018,5,15,18,45,2.5,24.5,0.6,22.1,24.5,22.17,11.33
2018,5,15,19,0,5.0,12.0,0.5,21.6,12.0,13.6,0.0
2018,5,15,19,15,2.5,6.0,0.45,21.5,6.0,6.74,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,5,15,1.0,3.0,0.9,19.25,3.0,2.56,0.0
2018,5,16,5,30,2.0,6.0,1.0,19.5,6.0,5.05,0.0
2018,5,16,5,45,1.0,11.0,1.1,19.75,11.0,9.04,1.6
2018,5,16,6,0,0.0,16.0,1.2,20.0,16.0,13.16,5.64
2018,5,16,6,15,0.0,19.0,1.25,20.2,19.0,15.63,7.99
2018,5,16,6,30,0.0,22.0,1.3,20.4,22.0,18.11,10.26
2018,5,16,6,45,0.0,40.0,1.35,20.65,40.0,33.04,23.36
2018,5,16,7,0,0.0,58.0,1.4,20.9,58.0,48.02,36.36
2018,5,16,7,15,7.0,92.5,1.45,21.15,95.5,75.37,59.81
2018,5,16,7,30,14.0,127.0,1.5,21.4,133.0,101.09,81.44
2018,5,16,7,45,47.5,172.0,1.55,21.7,196.5,127.24,103.04
2018,5,16,8,0,81.0,217.0,1.6,22.0,260.0,155.05,125.65
2018,5,16,8,15,64.5,219.5,1.6,22.35,256.0,157.69,127.15
2018,5,16,8,30,48.0,222.0,1.6,22.7,252.0,159.89,128.37
2018,5,16,8,45,50.5,243.5,1.65,23.05,277.0,172.99,138.51
2018,5,16,9,0,53.0,265.0,1.7,23.4,302.0,185.69,148.21
2018,5,16,9,15,79.5,302.0,1.7,23.7,361.0,214.41,161.02
2018,5,16,9,30,106.0,339.0,1.7,24.0,420.0,235.01,173.91
2018,5,16,9,45,103.0,353.5,1.75,24.35,435.5,267.99,198.2
2018,5,16,10,0,100.0,368.0,1.8,24.7,451.0,287.55,212.73
2018,5,16,10,15,73.0,362.0,1.85,24.9,423.5,287.06,213.41
2018,5,16,10,30,46.0,356.0,1.9,25.1,396.0,282.74,211.0
2018,5,16,10,45,53.5,370.5,1.95,25.3,418.5,302.91,225.89
2018,5,16,11,0,61.0,385.0,2.0,25.5,441.0,324.32,241.6
2018,5,16,11,15,45.5,321.0,2.0,25.65,363.0,277.48,207.17
2018,5,16,11,30,30.0,257.0,2.0,25.8,285.0,225.2,168.34
2018,5,16,11,45,47.0,315.5,2.0,25.9,360.0,285.93,213.94
2018,5,16,12,0,64.0,374.0,2.0,26.0,435.0,349.85,260.84
2018,5,16,12,15,134.5,424.0,2.05,26.05,552.5,450.73,334.65
2018,5,16,12,30,205.0,474.0,2.1,26.1,670.0,558.47,411.48
2018,5,16,12,45,256.0,462.5,2.1,26.15,705.0,612.17,449.49
2018,5,16,13,0,307.0,451.0,2.1,26.2,740.0,665.03,486.96
2018,5,16,13,15,224.5,445.5,2.05,26.1,655.0,600.33,441.22
2018,5,16,13,30,142.0,440.0,2.0,26.0,570.0,537.26,396.29
2018,5,16,13,45,169.5,426.5,2.0,25.95,578.0,561.67,415.26
2018,5,16,14,0,197.0,413.0,2.0,25.9,586.0,586.25,433.82
2018,5,16,14,15,136.5,374.0,1.95,25.75,492.0,500.28,372.7
2018,5,16,14,30,76.0,335.0,1.9,25.6,398.0,390.66,293.57
2018,5,16,14,45,113.5,343.0,1.9,25.45,432.5,462.31,347.87
2018,5,16,15,0,151.0,351.0,1.9,25.3,467.0,516.24,388.1
2018,5,16,15,15,115.0,309.0,1.8,25.05,394.5,440.91,333.75
2018,5,16,15,30,79.0,267.0,1.7,24.8,322.0,341.99,261.54
2018,5,16,15,45,104.0,262.5,1.6,24.6,330.0,388.74,298.27
2018,5,16,16,0,129.0,258.0,1.5,24.4,338.0,414.15,318.5
2018,5,16,16,15,110.5,219.0,1.45,24.1,283.5,353.5,274.21
2018,5,16,16,30,92.0,180.0,1.4,23.8,229.0,291.58,228.36
2018,5,16,16,45,80.5,133.5,1.35,23.55,173.0,226.46,179.09
2018,5,16,17,0,69.0,87.0,1.3,23.3,117.0,161.01,128.14
2018,5,16,17,15,34.5,59.0,1.2,23.0,74.0,84.86,65.86
2018,5,16,17,30,0.0,31.0,1.1,22.7,31.0,25.58,15.68
2018,5,16,17,45,0.0,39.5,1.0,22.4,39.5,32.62,21.63
2018,5,16,18,0,0.0,48.0,0.9,22.1,48.0,39.71,27.48
2018,5,16,18,15,0.0,37.0,0.9,22.1,37.0,30.57,19.69
2018,5,16,18,30,0.0,26.0,0.9,22.1,26.0,21.45,11.86
2018,5,16,18,45,2.0,18.0,0.85,21.55,18.0,16.3,6.98
2018,5,16,19,0,4.0,10.0,0.8,21.0,10.0,11.21,0.0
2018,5,16,19,15,2.0,5.0,0.8,20.9,5.0,5.57,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.0,0.95,18.6,5.0,4.27,0.0
2018,5,17,5,30,4.0,10.0,1.1,18.9,10.0,8.44,0.0
2018,5,17,5,45,2.0,21.0,1.25,19.2,21.0,17.33,8.38
2018,5,17,6,0,0.0,32.0,1.4,19.5,32.0,26.44,17.07
2018,5,17,6,15,2.0,46.5,1.4,19.85,47.0,38.28,27.71
2018,5,17,6,30,4.0,61.0,1.4,20.2,62.0,49.85,37.98
2018,5,17,6,45,81.0,93.5,1.4,20.5,121.0,70.96,56.34
2018,5,17,7,0,158.0,126.0,1.4,20.8,180.0,93.05,75.21
2018,5,17,7,15,155.5,145.5,1.45,21.15,206.0,105.86,85.8
2018,5,17,7,30,153.0,165.0,1.5,21.5,232.0,118.26,95.87
2018,5,17,7,45,116.0,191.5,1.55,21.85,246.0,133.68,108.32
2018,5,17,8,0,79.0,218.0,1.6,22.2,260.0,155.64,126.0
2018,5,17,8,15,107.0,245.5,1.6,22.45,308.5,172.68,139.41
2018,5,17,8,30,135.0,273.0,1.6,22.7,357.0,178.83,143.8
2018,5,17,8,45,139.0,295.0,1.65,22.9,387.0,190.0,152.34
2018,5,17,9,0,143.0,317.0,1.7,23.1,417.0,200.64,160.38
2018,5,17,9,15,105.5,325.5,1.75,23.2,401.5,229.02,171.7
2018,5,17,9,30,68.0,334.0,1.8,23.3,386.0,241.08,180.59
2018,5,17,9,45,100.0,364.5,1.85,23.35,445.0,274.04,203.71
2018,5,17,10,0,132.0,395.0,1.9,23.4,504.0,298.89,221.18
2018,5,17,10,15,143.5,415.0,1.95,23.35,537.5,329.15,244.02
2018,5,17,10,30,155.0,435.0,2.0,23.3,571.0,361.33,268.4
2018,5,17,10,45,135.0,439.5,2.05,23.25,560.0,372.91,278.1
2018,5,17,11,0,115.0,444.0,2.1,23.2,549.0,382.28,285.9
2018,5,17,11,15,80.5,412.5,2.15,23.15,486.5,362.62,272.18
2018,5,17,11,30,46.0,381.0,2.2,23.1,424.0,329.35,247.98
2018,5,17,11,45,59.0,398.5,2.25,23.05,454.5,358.03,269.69
2018,5,17,12,0,72.0,416.0,2.3,23.0,485.0,388.6,292.51
2018,5,17,12,15,130.0,442.5,2.3,22.95,567.0,462.45,347.35
2018,5,17,12,30,188.0,469.0,2.3,22.9,649.0,541.78,405.16
2018,5,17,12,45,135.5,456.5,2.3,22.9,585.5,506.66,379.11
2018,5,17,13,0,83.0,444.0,2.3,22.9,522.0,457.18,342.94
2018,5,17,13,15,85.0,439.0,2.3,22.9,518.0,463.5,348.19
2018,5,17,13,30,87.0,434.0,2.3,22.9,514.0,469.48,352.95
2018,5,17,13,45,79.0,410.5,2.3,22.9,481.5,448.15,337.82
2018,5,17,14,0,71.0,387.0,2.3,22.9,449.0,425.2,321.56
2018,5,17,14,15,94.0,391.5,2.25,22.9,471.0,458.83,347.32
2018,5,17,14,30,117.0,396.0,2.2,22.9,493.0,512.97,387.27
2018,5,17,14,45,92.0,368.0,2.2,22.9,442.5,447.08,339.47
2018,5,17,15,0,67.0,340.0,2.2,22.9,392.0,398.67,304.21
2018,5,17,15,15,82.5,325.0,2.2,22.85,385.5,404.16,309.95
2018,5,17,15,30,98.0,310.0,2.2,22.8,379.0,409.37,315.32
2018,5,17,15,45,133.5,291.5,2.15,22.75,378.5,452.35,349.24
2018,5,17,16,0,169.0,273.0,2.1,22.7,378.0,472.42,366.19
2018,5,17,16,15,246.0,241.0,2.0,22.5,380.0,538.31,418.17
2018,5,17,16,30,323.0,209.0,1.9,22.3,382.0,578.09,450.68
2018,5,17,16,45,320.0,187.0,1.85,22.15,343.5,548.12,430.3
2018,5,17,17,0,317.0,165.0,1.8,22.0,305.0,516.43,408.82
2018,5,17,17,15,312.5,141.5,1.65,21.75,265.0,479.59,382.78
2018,5,17,17,30,308.0,118.0,1.5,21.5,225.0,441.02,354.76
2018,5,17,17,45,291.0,98.5,1.35,21.25,186.0,395.56,320.1
2018,5,17,18,0,274.0,79.0,1.2,21.0,147.0,370.02,299.23
2018,5,17,18,15,263.5,63.5,1.2,21.0,116.5,334.35,269.47
2018,5,17,18,30,253.0,48.0,1.2,21.0,86.0,298.62,237.6
2018,5,17,18,45,179.5,34.0,1.05,20.6,56.0,219.94,165.39
2018,5,17,19,0,106.0,20.0,0.9,20.2,26.0,126.53,0.0
2018,5,17,19,15,53.0,10.0,0.9,20.1,13.0,43.0,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,6.0,1.3,20.3,6.0,5.12,0.0
2018,5,18,5,30,7.0,12.0,1.4,20.4,12.0,10.15,0.0
2018,5,18,5,45,3.5,23.5,1.55,20.55,23.5,19.42,10.08
2018,5,18,6,0,0.0,35.0,1.7,20.7,35.0,28.93,19.11
2018,5,18,6,15,0.5,49.5,1.75,20.85,49.5,40.53,29.53
2018,5,18,6,30,1.0,64.0,1.8,21.0,64.0,52.06,39.77
2018,5,18,6,45,8.5,87.5,1.85,21.2,90.5,70.0,55.35
2018,5,18,7,0,16.0,111.0,1.9,21.4,117.0,87.67,70.44
2018,5,18,7,15,26.5,138.0,1.95,21.55,149.0,103.66,83.85
2018,5,18,7,30,37.0,165.0,2.0,21.7,181.0,121.58,98.67
2018,5,18,7,45,23.0,163.5,2.0,21.9,174.0,127.46,103.15
2018,5,18,8,0,9.0,162.0,2.0,22.1,167.0,127.43,102.67
2018,5,18,8,15,7.0,168.5,2.0,22.25,172.5,132.83,106.75
2018,5,18,8,30,5.0,175.0,2.0,22.4,178.0,138.11,110.71
2018,5,18,8,45,7.5,192.0,2.05,22.55,197.0,150.66,120.65
2018,5,18,9,0,10.0,209.0,2.1,22.7,216.0,163.06,130.38
2018,5,18,9,15,24.5,256.0,2.1,22.85,274.5,184.97,140.58
2018,5,18,9,30,39.0,303.0,2.1,23.0,333.0,220.0,166.21
2018,5,18,9,45,37.5,317.5,2.1,23.15,347.5,235.26,177.38
2018,5,18,10,0,36.0,332.0,2.1,23.3,362.0,250.61,188.82
2018,5,18,10,15,38.0,351.0,2.1,23.5,383.5,270.01,203.19
2018,5,18,10,30,40.0,370.0,2.1,23.7,405.0,290.15,218.05
2018,5,18,10,45,53.0,396.0,2.1,23.9,444.0,320.28,240.12
2018,5,18,11,0,66.0,422.0,2.1,24.1,483.0,352.67,263.75
2018,5,18,11,15,81.5,436.5,2.1,24.2,513.0,380.46,284.06
2018,5,18,11,30,97.0,451.0,2.1,24.3,543.0,410.33,305.88
2018,5,18,11,45,83.5,444.5,2.1,24.4,524.0,408.44,304.47
2018,5,18,12,0,70.0,438.0,2.1,24.5,505.0,404.75,301.77
2018,5,18,12,15,102.0,447.0,2.1,24.55,544.5,444.04,330.86
2018,5,18,12,30,134.0,456.0,2.1,24.6,584.0,490.8,364.89
2018,5,18,12,45,91.0,433.0,2.1,24.6,519.5,444.57,331.19
2018,5,18,13,0,48.0,410.0,2.1,24.6,455.0,398.12,297.17
2018,5,18,13,15,53.5,393.0,2.05,24.5,442.5,394.49,295.3
2018,5,18,13,30,59.0,376.0,2.0,24.4,430.0,390.32,292.87
2018,5,18,13,45,30.5,243.0,1.95,24.3,271.0,245.74,185.78
2018,5,18,14,0,2.0,110.0,1.9,24.2,112.0,94.33,69.13
2018,5,18,14,15,1.0,87.5,1.85,24.05,88.5,74.16,53.53
2018,5,18,14,30,0.0,65.0,1.8,23.9,65.0,54.24,37.81
2018,5,18,14,45,0.0,61.0,1.75,23.75,61.0,50.85,35.22
2018,5,18,15,0,0.0,57.0,1.7,23.6,57.0,47.46,32.61
2018,5,18,15,15,0.0,68.0,1.65,23.45,68.0,56.62,40.06
2018,5,18,15,30,0.0,79.0,1.6,23.3,79.0,65.77,47.53
2018,5,18,15,45,0.0,99.0,1.55,23.15,99.0,82.69,61.26
2018,5,18,16,0,0.0,119.0,1.5,23.0,119.0,100.81,75.97
2018,5,18,16,15,0.5,120.5,1.45,22.85,121.0,103.16,78.14
2018,5,18,16,30,1.0,122.0,1.4,22.7,123.0,105.84,80.63
2018,5,18,16,45,0.5,96.5,1.3,22.55,97.0,81.82,61.5
2018,5,18,17,0,0.0,71.0,1.2,22.4,71.0,58.88,43.03
2018,5,18,17,15,0.0,60.0,1.1,22.15,60.0,49.69,35.67
2018,5,18,17,30,0.0,49.0,1.0,21.9,49.0,40.52,28.21
2018,5,18,17,45,5.5,52.5,0.95,21.7,54.0,48.28,34.98
2018,5,18,18,0,11.0,56.0,0.9,21.5,59.0,56.36,41.85
2018,5,18,18,15,5.5,43.5,0.9,21.5,45.0,40.46,28.17
2018,5,18,18,30,0.0,31.0,0.9,21.5,31.0,25.6,15.33
2018,5,18,18,45,4.0,21.0,0.85,21.0,21.0,20.27,10.33
2018,5,18,19,0,8.0,11.0,0.8,20.5,11.0,14.83,0.0
2018,5,18,19,15,4.0,5.5,0.8,20.4,5.5,7.3,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.15,19.35,5.5,4.69,0.0
2018,5,19,5,30,6.0,11.0,1.2,19.5,11.0,9.29,0.0
2018,5,19,5,45,3.0,21.0,1.25,19.65,21.0,17.33,8.53
2018,5,19,6,0,0.0,31.0,1.3,19.8,31.0,25.6,16.38
2018,5,19,6,15,0.5,42.5,1.35,19.95,42.5,35.16,25.02
2018,5,19,6,30,1.0,54.0,1.4,20.1,54.0,44.66,33.5
2018,5,19,6,45,21.5,86.5,1.45,20.2,94.0,68.01,53.87
2018,5,19,7,0,42.0,119.0,1.5,20.3,134.0,90.59,73.24
2018,5,19,7,15,23.5,115.0,1.5,20.5,123.5,89.05,71.64
2018,5,19,7,30,5.0,111.0,1.5,20.7,113.0,89.67,71.88
2018,5,19,7,45,16.5,149.5,1.55,20.9,158.0,117.92,95.5
2018,5,19,8,0,28.0,188.0,1.6,21.1,203.0,137.81,111.7
2018,5,19,8,15,15.5,144.0,1.65,21.3,152.5,115.71,92.75
2018,5,19,8,30,3.0,100.0,1.7,21.5,102.0,82.91,64.93
2018,5,19,8,45,1.5,76.5,1.75,21.75,77.5,63.66,48.51
2018,5,19,9,0,0.0,53.0,1.8,22.0,53.0,44.05,31.8
2018,5,19,9,15,5.0,107.0,1.8,22.25,111.0,88.99,66.08
2018,5,19,9,30,10.0,161.0,1.8,22.5,169.0,131.71,99.31
2018,5,19,9,45,20.5,241.0,1.85,22.75,258.0,183.91,139.08
2018,5,19,10,0,31.0,321.0,1.9,23.0,347.0,242.62,183.19
2018,5,19,10,15,41.0,349.5,1.95,23.2,385.0,270.06,203.27
2018,5,19,10,30,51.0,378.0,2.0,23.4,423.0,299.41,224.89
2018,5,19,10,45,79.5,408.5,2.0,23.55,480.5,339.63,254.25
2018,5,19,11,0,108.0,439.0,2.0,23.7,538.0,376.05,280.82
2018,5,19,11,15,171.0,427.0,2.05,23.85,587.0,414.04,308.87
2018,5,19,11,30,234.0,415.0,2.1,24.0,636.0,452.26,337.48
2018,5,19,11,45,372.0,374.0,2.15,24.15,729.0,525.4,392.0
2018,5,19,12,0,510.0,333.0,2.2,24.3,822.0,613.77,456.76
2018,5,19,12,15,422.0,375.5,2.2,24.4,780.0,617.82,458.61
2018,5,19,12,30,334.0,418.0,2.2,24.5,738.0,612.43,453.82
2018,5,19,12,45,361.5,393.0,2.25,24.55,737.0,636.29,472.16
2018,5,19,13,0,389.0,368.0,2.3,24.6,736.0,667.98,495.55
2018,5,19,13,15,293.5,395.5,2.35,24.6,670.5,624.72,464.16
2018,5,19,13,30,198.0,423.0,2.4,24.6,605.0,571.22,425.33
2018,5,19,13,45,332.5,359.5,2.4,24.6,656.5,661.26,493.23
2018,5,19,14,0,467.0,296.0,2.4,24.6,708.0,758.21,563.66
2018,5,19,14,15,408.5,327.0,2.4,24.5,678.5,749.68,556.34
2018,5,19,14,30,350.0,358.0,2.4,24.4,649.0,721.17,536.43
2018,5,19,14,45,356.5,335.0,2.45,24.3,620.5,715.64,534.93
2018,5,19,15,0,363.0,312.0,2.5,24.2,592.0,707.86,531.76
2018,5,19,15,15,302.5,314.0,2.5,24.1,539.0,657.77,496.62
2018,5,19,15,30,242.0,316.0,2.5,24.0,486.0,606.23,460.11
2018,5,19,15,45,253.0,285.5,2.5,23.85,453.0,588.77,450.27
2018,5,19,16,0,264.0,255.0,2.5,23.7,420.0,569.04,438.53
2018,5,19,16,15,318.0,219.0,2.45,23.55,401.5,583.39,452.67
2018,5,19,16,30,372.0,183.0,2.4,23.4,383.0,617.71,480.66
2018,5,19,16,45,477.0,144.5,2.35,23.25,374.5,671.24,523.72
2018,5,19,17,0,582.0,106.0,2.3,23.1,366.0,728.5,566.37
2018,5,19,17,15,465.5,111.5,2.15,22.85,302.5,605.39,477.72
2018,5,19,17,30,349.0,117.0,2.0,22.6,239.0,498.44,398.06
2018,5,19,17,45,294.0,101.0,1.9,22.35,192.0,401.57,324.65
2018,5,19,18,0,239.0,85.0,1.8,22.1,145.0,328.72,266.82
2018,5,19,18,15,241.0,68.5,1.8,22.1,117.0,323.24,260.82
2018,5,19,18,30,243.0,52.0,1.8,22.1,89.0,296.91,236.55
2018,5,19,18,45,180.0,36.5,1.6,21.6,58.5,223.91,170.22
2018,5,19,19,0,117.0,21.0,1.4,21.1,28.0,137.5,28.65
2018,5,19,19,15,58.5,10.5,1.35,21.0,14.0,47.08,0.0
2018,5,19,19,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,15,6.0,6.5,1.5,19.55,7.0,5.55,0.0
2018,5,20,5,30,12.0,13.0,1.6,19.8,14.0,11.0,0.0
2018,5,20,5,45,38.0,30.5,1.7,20.05,36.0,24.48,14.41
2018,5,20,6,0,64.0,48.0,1.8,20.3,58.0,37.73,26.71
2018,5,20,6,15,136.5,64.0,1.85,20.65,95.5,48.5,36.47
2018,5,20,6,30,209.0,80.0,1.9,21.0,133.0,60.11,46.75
2018,5,20,6,45,298.5,94.0,1.9,21.35,188.5,67.55,53.2
2018,5,20,7,0,388.0,108.0,1.9,21.7,244.0,76.84,61.05
2018,5,20,7,15,288.5,131.0,1.95,22.15,241.0,94.01,75.43
2018,5,20,7,30,189.0,154.0,2.0,22.6,238.0,106.57,85.65
2018,5,20,7,45,120.0,183.0,2.0,23.05,238.5,129.02,103.99
2018,5,20,8,0,51.0,212.0,2.0,23.5,239.0,152.04,122.47
2018,5,20,8,15,99.5,245.5,1.9,23.9,305.0,172.72,138.73
2018,5,20,8,30,148.0,279.0,1.8,24.3,371.0,182.08,145.58
2018,5,20,8,45,229.0,290.5,1.75,24.7,445.0,189.57,150.91
2018,5,20,9,0,310.0,302.0,1.7,25.1,519.0,182.36,144.43
2018,5,20,9,15,290.5,328.0,1.65,25.35,541.0,216.61,155.06
2018,5,20,9,30,271.0,354.0,1.6,25.6,563.0,251.51,178.27
2018,5,20,9,45,276.5,371.0,1.5,25.9,593.0,284.82,201.98
2018,5,20,10,0,282.0,388.0,1.4,26.2,623.0,319.32,227.72
2018,5,20,10,15,319.5,388.5,1.4,26.4,663.5,354.77,253.91
2018,5,20,10,30,357.0,389.0,1.4,26.6,704.0,394.21,283.42
2018,5,20,10,45,507.5,319.0,1.4,26.75,779.5,429.89,309.36
2018,5,20,11,0,658.0,249.0,1.4,26.9,855.0,482.2,348.61
2018,5,20,11,15,712.0,221.5,1.4,27.05,887.0,531.91,386.51
2018,5,20,11,30,766.0,194.0,1.4,27.2,919.0,585.05,426.23
2018,5,20,11,45,755.0,199.0,1.45,27.3,918.5,624.93,456.01
2018,5,20,12,0,744.0,204.0,1.5,27.4,918.0,662.8,483.72
2018,5,20,12,15,726.0,212.0,1.5,27.45,908.5,700.02,509.86
2018,5,20,12,30,708.0,220.0,1.5,27.5,899.0,731.93,531.88
2018,5,20,12,45,566.5,303.5,1.5,27.55,844.0,726.5,526.01
2018,5,20,13,0,425.0,387.0,1.5,27.6,789.0,713.87,514.96
2018,5,20,13,15,451.5,368.5,1.5,27.55,789.5,746.01,537.9
2018,5,20,13,30,478.0,350.0,1.5,27.5,790.0,777.13,559.66
2018,5,20,13,45,527.5,314.0,1.55,27.5,789.0,811.61,584.68
2018,5,20,14,0,577.0,278.0,1.6,27.5,788.0,847.58,610.59
2018,5,20,14,15,580.0,266.0,1.6,27.4,764.0,859.02,619.14
2018,5,20,14,30,583.0,254.0,1.6,27.3,740.0,867.57,626.17
2018,5,20,14,45,477.0,286.5,1.55,27.15,673.0,804.61,583.59
2018,5,20,15,0,371.0,319.0,1.5,27.0,606.0,723.49,529.03
2018,5,20,15,15,444.5,274.5,1.5,26.8,600.5,779.34,570.72
2018,5,20,15,30,518.0,230.0,1.5,26.6,595.0,812.39,596.35
2018,5,20,15,45,481.0,223.5,1.45,26.4,545.0,771.93,570.07
2018,5,20,16,0,444.0,217.0,1.4,26.2,495.0,729.46,542.85
2018,5,20,16,15,443.5,197.0,1.4,25.9,455.5,706.47,530.34
2018,5,20,16,30,443.0,177.0,1.4,25.6,416.0,681.02,515.78
2018,5,20,16,45,298.0,159.5,1.35,25.3,313.5,491.09,380.55
2018,5,20,17,0,153.0,142.0,1.3,25.0,211.0,308.37,243.18
2018,5,20,17,15,85.0,122.5,1.25,24.6,160.0,221.01,175.1
2018,5,20,17,30,17.0,103.0,1.2,24.2,109.0,108.44,83.74
2018,5,20,17,45,49.0,95.5,1.2,23.8,109.0,142.94,113.4
2018,5,20,18,0,81.0,88.0,1.2,23.4,109.0,181.51,145.27
2018,5,20,18,15,64.5,68.5,1.2,23.4,83.0,143.73,113.53
2018,5,20,18,30,48.0,49.0,1.2,23.4,57.0,105.7,81.19
2018,5,20,18,45,32.5,33.0,1.2,22.9,37.5,74.4,53.26
2018,5,20,19,0,17.0,17.0,1.2,22.4,18.0,28.46,3.95
2018,5,20,19,15,8.5,8.5,1.2,22.3,9.0,12.8,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,6.0,0.65,19.3,6.0,5.12,0.0
2018,5,21,5,30,0.0,12.0,0.8,19.7,12.0,9.88,0.0
2018,5,21,5,45,4.5,28.5,0.95,20.15,29.0,23.39,13.62
2018,5,21,6,0,9.0,45.0,1.1,20.6,46.0,36.42,25.6
2018,5,21,6,15,30.5,66.0,1.15,21.0,73.0,51.85,39.33
2018,5,21,6,30,52.0,87.0,1.2,21.4,100.0,67.27,52.84
2018,5,21,6,45,90.5,107.5,1.2,21.8,136.5,80.05,63.82
2018,5,21,7,0,129.0,128.0,1.2,22.2,173.0,94.13,75.65
2018,5,21,7,15,76.5,139.0,1.25,22.65,167.0,105.01,84.5
2018,5,21,7,30,24.0,150.0,1.3,23.1,161.0,112.51,90.36
2018,5,21,7,45,83.5,187.5,1.35,23.5,231.5,137.1,110.36
2018,5,21,8,0,143.0,225.0,1.4,23.9,302.0,153.19,123.01
2018,5,21,8,15,175.5,245.5,1.45,24.25,349.0,165.14,132.16
2018,5,21,8,30,208.0,266.0,1.5,24.6,396.0,176.7,140.91
2018,5,21,8,45,140.5,283.5,1.5,24.95,374.0,184.4,146.47
2018,5,21,9,0,73.0,301.0,1.5,25.3,352.0,205.27,162.52
2018,5,21,9,15,45.5,279.5,1.5,25.55,312.0,200.58,149.9
2018,5,21,9,30,18.0,258.0,1.5,25.8,272.0,202.7,151.72
2018,5,21,9,45,17.0,252.0,1.5,26.05,265.5,201.29,150.25
2018,5,21,10,0,16.0,246.0,1.5,26.3,259.0,199.26,148.45
2018,5,21,10,15,33.0,299.5,1.45,26.4,328.0,235.02,174.57
2018,5,21,10,30,50.0,353.0,1.4,26.5,397.0,282.71,209.31
2018,5,21,10,45,149.0,398.5,1.4,26.65,534.5,353.09,259.2
2018,5,21,11,0,248.0,444.0,1.4,26.8,672.0,435.7,317.84
2018,5,21,11,15,236.0,457.0,1.35,26.75,677.0,468.57,341.49
2018,5,21,11,30,224.0,470.0,1.3,26.7,682.0,491.7,358.16
2018,5,21,11,45,200.5,478.0,1.25,26.65,669.0,503.26,366.42
2018,5,21,12,0,177.0,486.0,1.2,26.6,656.0,512.7,372.95
2018,5,21,12,15,179.5,486.5,1.15,26.5,659.0,532.58,386.96
2018,5,21,12,30,182.0,487.0,1.1,26.4,662.0,552.29,400.64
2018,5,21,12,45,178.0,482.0,1.05,26.3,652.0,561.91,407.27
2018,5,21,13,0,174.0,477.0,1.0,26.2,642.0,570.35,413.13
2018,5,21,13,15,307.5,418.5,0.95,26.15,704.5,657.71,475.41
2018,5,21,13,30,441.0,360.0,0.9,26.1,767.0,753.25,540.76
2018,5,21,13,45,456.0,337.0,0.85,26.05,749.0,767.56,549.84
2018,5,21,14,0,471.0,314.0,0.8,26.0,731.0,779.54,558.37
2018,5,21,14,15,293.5,353.0,0.8,26.0,610.0,647.8,468.83
2018,5,21,14,30,116.0,392.0,0.8,26.0,489.0,507.39,370.57
2018,5,21,14,45,66.0,292.5,0.75,25.95,347.0,342.1,254.87
2018,5,21,15,0,16.0,193.0,0.7,25.9,205.0,182.61,136.73
2018,5,21,15,15,8.0,124.5,0.7,25.75,130.5,113.22,84.15
2018,5,21,15,30,0.0,56.0,0.7,25.6,56.0,46.56,31.69
2018,5,21,15,45,0.0,62.5,0.65,25.4,62.5,51.94,36.2
2018,5,21,16,0,0.0,69.0,0.6,25.2,69.0,57.33,40.66
2018,5,21,16,15,0.5,82.5,0.65,24.95,83.0,69.08,50.28
2018,5,21,16,30,1.0,96.0,0.7,24.7,97.0,81.36,60.37
2018,5,21,16,45,0.5,61.5,0.7,24.45,62.0,51.47,36.47
2018,5,21,17,0,0.0,27.0,0.7,24.2,27.0,22.29,12.76
2018,5,21,17,15,0.0,21.0,0.65,23.85,21.0,17.32,8.73
2018,5,21,17,30,0.0,15.0,0.6,23.5,15.0,12.35,4.66
2018,5,21,17,45,0.0,12.0,0.55,23.2,12.0,9.87,2.61
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.39,0.53
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.16,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,4.92,0.0
2018,5,21,18,45,0.0,5.0,0.5,22.25,5.0,4.1,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.6,4.0,3.28,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.45,2.0,1.71,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,30.5,9.0,0.75,19.05,11.0,7.68,0.0
2018,5,22,5,30,61.0,18.0,0.9,19.4,22.0,14.36,0.0
2018,5,22,5,45,100.5,33.0,1.05,19.8,46.0,25.83,15.72
2018,5,22,6,0,140.0,48.0,1.2,20.2,70.0,37.08,26.23
2018,5,22,6,15,291.5,59.5,1.3,20.6,127.0,44.65,33.19
2018,5,22,6,30,443.0,71.0,1.4,21.0,184.0,55.02,42.36
2018,5,22,6,45,518.0,76.0,1.45,21.4,237.0,57.73,44.7
2018,5,22,7,0,593.0,81.0,1.5,21.8,290.0,60.56,47.01
2018,5,22,7,15,631.0,85.5,1.55,22.2,340.0,62.65,48.6
2018,5,22,7,30,669.0,90.0,1.6,22.6,390.0,64.71,50.1
2018,5,22,7,45,698.0,94.0,1.7,23.0,440.0,66.25,51.14
2018,5,22,8,0,727.0,98.0,1.8,23.4,490.0,74.16,57.55
2018,5,22,8,15,747.5,102.0,1.8,23.8,538.0,75.57,58.42
2018,5,22,8,30,768.0,106.0,1.8,24.2,586.0,76.86,59.21
2018,5,22,8,45,784.5,108.0,1.8,24.6,630.0,76.68,58.77
2018,5,22,9,0,801.0,110.0,1.8,25.0,674.0,76.46,58.32
2018,5,22,9,15,808.5,115.0,1.85,25.25,713.0,126.33,69.58
2018,5,22,9,30,816.0,120.0,1.9,25.5,752.0,178.75,100.96
2018,5,22,9,45,709.5,182.0,1.9,25.8,749.5,239.84,151.45
2018,5,22,10,0,603.0,244.0,1.9,26.1,747.0,297.89,201.8
2018,5,22,10,15,688.5,208.5,1.9,26.25,802.0,339.71,234.33
2018,5,22,10,30,774.0,173.0,1.9,26.4,857.0,394.67,277.78
2018,5,22,10,45,669.5,227.0,1.9,26.6,829.5,431.17,310.38
2018,5,22,11,0,565.0,281.0,1.9,26.8,802.0,461.9,336.6
2018,5,22,11,15,713.5,208.0,1.95,26.9,877.0,523.92,383.8
2018,5,22,11,30,862.0,135.0,2.0,27.0,952.0,595.56,437.84
2018,5,22,11,45,865.5,134.5,2.0,27.15,960.5,642.14,472.56
2018,5,22,12,0,869.0,134.0,2.0,27.3,969.0,687.59,505.73
2018,5,22,12,15,846.5,146.0,2.0,27.35,959.5,722.8,531.0
2018,5,22,12,30,824.0,158.0,2.0,27.4,950.0,763.18,558.91
2018,5,22,12,45,798.5,169.0,2.0,27.45,931.5,790.99,577.96
2018,5,22,13,0,773.0,180.0,2.0,27.5,913.0,815.15,593.97
2018,5,22,13,15,721.5,204.5,2.0,27.55,880.5,832.36,605.11
2018,5,22,13,30,670.0,229.0,2.0,27.6,848.0,839.44,609.23
2018,5,22,13,45,722.5,197.0,2.0,27.6,849.5,882.88,638.95
2018,5,22,14,0,775.0,165.0,2.0,27.6,851.0,917.51,661.6
2018,5,22,14,15,668.5,199.0,1.95,27.55,777.0,878.97,636.74
2018,5,22,14,30,562.0,233.0,1.9,27.5,703.0,826.71,602.04
2018,5,22,14,45,366.0,284.5,1.9,27.45,585.5,691.93,508.96
2018,5,22,15,0,170.0,336.0,1.9,27.4,468.0,518.34,385.55
2018,5,22,15,15,158.0,321.5,1.85,27.3,439.0,497.57,372.54
2018,5,22,15,30,146.0,307.0,1.8,27.2,410.0,475.76,357.73
2018,5,22,15,45,156.5,293.5,1.8,27.05,397.5,477.17,360.52
2018,5,22,16,0,167.0,280.0,1.8,26.9,385.0,477.86,362.72
2018,5,22,16,15,276.0,230.0,1.7,26.7,387.0,554.32,422.39
2018,5,22,16,30,385.0,180.0,1.6,26.5,389.0,627.03,477.82
2018,5,22,16,45,290.5,173.5,1.5,26.3,322.5,501.46,387.08
2018,5,22,17,0,196.0,167.0,1.4,26.1,256.0,381.52,298.31
2018,5,22,17,15,277.0,136.0,1.3,25.7,244.5,438.28,345.01
2018,5,22,17,30,358.0,105.0,1.2,25.3,233.0,490.66,386.41
2018,5,22,17,45,400.0,87.5,1.05,24.9,208.5,497.24,391.63
2018,5,22,18,0,442.0,70.0,0.9,24.5,184.0,507.32,398.17
2018,5,22,18,15,358.0,61.0,0.9,24.5,140.0,406.88,321.04
2018,5,22,18,30,274.0,52.0,0.9,24.5,96.0,320.33,251.2
2018,5,22,18,45,164.5,37.0,0.8,23.35,61.0,211.85,160.8
2018,5,22,19,0,55.0,22.0,0.7,22.2,26.0,84.21,33.69
2018,5,22,19,15,31.5,11.5,0.7,22.05,13.5,30.41,0.0
2018,5,22,19,30,8.0,1.0,0.7,21.9,1.0,0.0,0.0
2018,5,22,19,45,4.0,0.5,0.75,21.7,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,5.0,9.0,1.35,19.65,9.5,7.68,0.0
2018,5,23,5,30,10.0,18.0,1.5,19.9,19.0,14.91,0.39
2018,5,23,5,45,56.0,36.5,1.65,20.15,45.0,28.82,18.21
2018,5,23,6,0,102.0,55.0,1.8,20.4,71.0,42.71,31.02
2018,5,23,6,15,185.5,70.0,1.8,20.85,112.5,52.91,40.28
2018,5,23,6,30,269.0,85.0,1.8,21.3,154.0,63.93,50.0
2018,5,23,6,45,323.0,100.0,1.85,21.75,201.0,71.82,56.78
2018,5,23,7,0,377.0,115.0,1.9,22.2,248.0,81.34,64.76
2018,5,23,7,15,401.5,131.5,1.85,22.75,293.5,91.15,72.78
2018,5,23,7,30,426.0,148.0,1.8,23.3,339.0,100.48,80.24
2018,5,23,7,45,467.5,156.5,1.75,23.85,389.5,104.56,83.17
2018,5,23,8,0,509.0,165.0,1.7,24.4,440.0,108.44,85.9
2018,5,23,8,15,481.0,193.0,1.6,24.8,472.5,122.52,97.08
2018,5,23,8,30,453.0,221.0,1.5,25.2,505.0,135.59,107.27
2018,5,23,8,45,439.0,244.5,1.45,25.65,536.5,145.42,114.69
2018,5,23,9,0,425.0,268.0,1.4,26.1,568.0,154.43,121.4
2018,5,23,9,15,439.0,280.0,1.3,26.4,605.5,191.58,130.31
2018,5,23,9,30,453.0,292.0,1.2,26.7,643.0,231.06,154.38
2018,5,23,9,45,411.5,325.0,1.15,27.05,655.0,274.4,187.58
2018,5,23,10,0,370.0,358.0,1.1,27.4,667.0,324.69,227.06
2018,5,23,10,15,517.5,292.5,1.05,27.6,741.0,346.83,241.03
2018,5,23,10,30,665.0,227.0,1.0,27.8,815.0,387.62,270.9
2018,5,23,10,45,754.0,183.5,0.95,28.05,866.5,440.37,311.21
2018,5,23,11,0,843.0,140.0,0.9,28.3,918.0,497.23,354.22
2018,5,23,11,15,739.5,209.0,0.9,28.45,899.5,538.47,385.99
2018,5,23,11,30,636.0,278.0,0.9,28.6,881.0,573.9,411.8
2018,5,23,11,45,466.0,370.0,0.9,28.75,814.0,581.03,416.36
2018,5,23,12,0,296.0,462.0,0.9,28.9,747.0,571.75,408.57
2018,5,23,12,15,255.0,472.0,0.85,28.95,717.5,575.22,410.61
2018,5,23,12,30,214.0,482.0,0.8,29.0,688.0,572.22,407.92
2018,5,23,12,45,281.0,458.0,0.8,29.05,726.0,628.38,446.99
2018,5,23,13,0,348.0,434.0,0.8,29.1,764.0,684.36,484.98
2018,5,23,13,15,402.5,403.5,0.75,29.1,779.5,734.22,517.84
2018,5,23,13,30,457.0,373.0,0.7,29.1,795.0,779.19,547.28
2018,5,23,13,45,513.0,329.5,0.7,29.1,793.0,813.0,570.53
2018,5,23,14,0,569.0,286.0,0.7,29.1,791.0,844.83,592.66
2018,5,23,14,15,407.0,281.0,0.65,29.05,636.0,702.82,499.95
2018,5,23,14,30,245.0,276.0,0.6,29.0,481.0,532.47,386.18
2018,5,23,14,45,218.5,265.5,0.55,28.95,442.5,503.86,368.2
2018,5,23,15,0,192.0,255.0,0.5,28.9,404.0,473.3,347.31
2018,5,23,15,15,418.0,214.5,0.45,28.85,517.0,687.14,497.59
2018,5,23,15,30,644.0,174.0,0.4,28.8,630.0,888.2,626.0
2018,5,23,15,45,667.0,156.5,0.35,28.75,602.0,895.37,628.13
2018,5,23,16,0,690.0,139.0,0.3,28.7,574.0,898.86,631.05
2018,5,23,16,15,672.0,133.0,0.25,28.65,528.5,871.37,615.05
2018,5,23,16,30,654.0,127.0,0.2,28.6,483.0,841.37,597.92
2018,5,23,16,45,623.5,121.0,0.2,28.6,433.5,796.84,572.1
2018,5,23,17,0,593.0,115.0,0.2,28.6,384.0,750.67,544.84
2018,5,23,17,15,458.5,118.5,0.2,28.15,311.0,608.32,452.93
2018,5,23,17,30,324.0,122.0,0.2,27.7,238.0,460.51,351.48
2018,5,23,17,45,244.5,107.0,0.25,27.25,186.5,366.03,284.07
2018,5,23,18,0,165.0,92.0,0.3,26.8,135.0,275.6,215.66
2018,5,23,18,15,129.5,73.5,0.3,26.8,102.5,203.85,159.62
2018,5,23,18,30,94.0,55.0,0.3,26.8,70.0,150.93,116.25
2018,5,23,18,45,64.5,38.5,0.3,25.9,47.0,107.62,79.24
2018,5,23,19,0,35.0,22.0,0.3,25.0,24.0,59.17,24.68
2018,5,23,19,15,19.0,11.5,0.3,24.8,12.5,22.25,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.65,18.55,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.6,18.5,1.0,0.0,0.0
2018,5,24,5,15,48.5,13.0,1.65,18.65,16.0,11.1,0.0
2018,5,24,5,30,94.0,25.0,1.7,18.8,31.0,19.54,3.26
2018,5,24,5,45,178.5,40.5,1.75,19.0,64.5,30.99,20.18
2018,5,24,6,0,263.0,56.0,1.8,19.2,98.0,42.43,30.98
2018,5,24,6,15,325.0,68.5,1.8,19.55,139.5,51.32,39.14
2018,5,24,6,30,387.0,81.0,1.8,19.9,181.0,59.99,46.88
2018,5,24,6,45,443.0,90.5,1.85,20.25,229.0,66.3,52.36
2018,5,24,7,0,499.0,100.0,1.9,20.6,277.0,72.45,57.52
2018,5,24,7,15,474.0,122.0,1.95,20.9,311.5,85.71,68.68
2018,5,24,7,30,449.0,144.0,2.0,21.2,346.0,98.17,78.97
2018,5,24,7,45,467.5,159.0,2.05,21.55,391.5,106.07,85.25
2018,5,24,8,0,486.0,174.0,2.1,21.9,437.0,113.51,91.07
2018,5,24,8,15,502.5,186.5,2.1,22.2,481.0,118.97,95.2
2018,5,24,8,30,519.0,199.0,2.1,22.5,525.0,124.03,98.98
2018,5,24,8,45,593.0,185.0,2.1,22.75,583.5,112.22,88.79
2018,5,24,9,0,667.0,171.0,2.1,23.0,642.0,101.95,79.98
2018,5,24,9,15,592.5,213.0,2.1,23.25,649.5,163.01,105.2
2018,5,24,9,30,518.0,255.0,2.1,23.5,657.0,219.07,145.16
