Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,45,3.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,23,5,0,6.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,14.5,1.5,21.65,19.0,12.38,0.0
2018,6,23,5,30,122.0,27.0,1.7,22.0,36.0,20.85,7.9
2018,6,23,5,45,193.5,38.0,1.85,22.35,65.0,29.1,18.6
2018,6,23,6,0,265.0,49.0,2.0,22.7,94.0,37.21,26.17
2018,6,23,6,15,344.0,61.0,2.25,23.2,139.5,45.95,33.98
2018,6,23,6,30,423.0,73.0,2.5,23.7,185.0,54.53,41.48
2018,6,23,6,45,498.5,78.5,2.75,24.2,238.0,59.18,45.41
2018,6,23,7,0,574.0,84.0,3.0,24.7,291.0,62.33,47.93
2018,6,23,7,15,611.0,89.5,3.05,25.1,340.0,65.05,50.02
2018,6,23,7,30,648.0,95.0,3.1,25.5,389.0,67.67,51.98
2018,6,23,7,45,584.0,115.5,3.2,25.85,404.0,78.87,61.12
2018,6,23,8,0,520.0,136.0,3.3,26.2,419.0,89.2,69.41
2018,6,23,8,15,428.5,174.5,3.25,26.45,422.0,110.43,86.66
2018,6,23,8,30,337.0,213.0,3.2,26.7,425.0,139.15,109.79
2018,6,23,8,45,240.5,268.5,3.15,26.95,425.5,165.57,130.73
2018,6,23,9,0,144.0,324.0,3.1,27.2,426.0,204.43,161.33
2018,6,23,9,15,270.5,306.5,3.05,27.6,512.0,205.41,145.87
2018,6,23,9,30,397.0,289.0,3.0,28.0,598.0,221.14,149.32
2018,6,23,9,45,382.0,299.5,2.95,28.35,608.0,252.42,172.89
2018,6,23,10,0,367.0,310.0,2.9,28.7,618.0,282.5,197.14
2018,6,23,10,15,580.5,234.5,2.9,29.0,742.0,321.06,221.86
2018,6,23,10,30,794.0,159.0,2.9,29.3,866.0,388.19,270.64
2018,6,23,10,45,621.0,222.0,2.85,29.65,783.5,403.1,288.52
2018,6,23,11,0,448.0,285.0,2.8,30.0,701.0,410.42,298.11
2018,6,23,11,15,419.5,294.0,2.8,30.2,689.0,432.48,316.11
2018,6,23,11,30,391.0,303.0,2.8,30.4,677.0,451.74,331.32
2018,6,23,11,45,627.5,220.0,2.8,30.6,827.0,557.12,408.98
2018,6,23,12,0,864.0,137.0,2.8,30.8,977.0,678.41,496.3
2018,6,23,12,15,865.5,136.5,2.75,30.95,979.0,720.69,525.9
2018,6,23,12,30,867.0,136.0,2.7,31.1,981.0,761.5,554.28
2018,6,23,12,45,868.0,134.0,2.7,31.2,975.5,799.04,579.12
2018,6,23,13,0,869.0,132.0,2.7,31.3,970.0,834.5,602.17
2018,6,23,13,15,849.0,140.0,2.65,31.35,949.5,858.2,617.22
2018,6,23,13,30,829.0,148.0,2.6,31.4,929.0,878.49,630.12
2018,6,23,13,45,835.5,140.5,2.6,31.4,913.0,905.86,648.13
2018,6,23,14,0,842.0,133.0,2.6,31.4,897.0,930.38,664.27
2018,6,23,14,15,846.0,125.5,2.55,31.35,873.5,949.5,676.73
2018,6,23,14,30,850.0,118.0,2.5,31.3,850.0,965.37,687.24
2018,6,23,14,45,843.0,115.5,2.45,31.2,818.0,972.2,692.28
2018,6,23,15,0,836.0,113.0,2.4,31.1,786.0,975.69,695.41
2018,6,23,15,15,826.0,110.5,2.35,31.0,748.0,972.84,694.68
2018,6,23,15,30,816.0,108.0,2.3,30.9,710.0,966.72,692.08
2018,6,23,15,45,803.5,105.0,2.3,30.8,668.0,966.76,694.07
2018,6,23,16,0,791.0,102.0,2.3,30.7,626.0,951.21,686.16
2018,6,23,16,15,774.5,98.0,2.2,30.5,580.0,927.38,672.42
2018,6,23,16,30,758.0,94.0,2.1,30.3,534.0,900.78,656.93
2018,6,23,16,45,717.5,94.5,2.05,30.1,481.0,853.54,628.19
2018,6,23,17,0,677.0,95.0,2.0,29.9,428.0,810.71,602.11
2018,6,23,17,15,667.5,86.5,1.85,29.5,384.0,779.02,582.71
2018,6,23,17,30,658.0,78.0,1.7,29.1,340.0,745.21,561.29
2018,6,23,17,45,618.5,72.0,1.55,28.75,291.0,686.05,521.43
2018,6,23,18,0,579.0,66.0,1.4,28.4,242.0,627.04,480.48
2018,6,23,18,15,520.5,59.5,1.4,28.4,195.5,552.03,426.5
2018,6,23,18,30,462.0,53.0,1.4,28.4,149.0,479.31,371.57
2018,6,23,18,45,375.5,44.5,1.1,26.8,108.5,385.5,298.83
2018,6,23,19,0,289.0,36.0,0.8,25.2,68.0,297.31,224.15
2018,6,23,19,15,176.5,23.5,0.8,24.95,40.0,181.86,81.29
2018,6,23,19,30,64.0,11.0,0.8,24.7,12.0,50.03,0.0
2018,6,23,19,45,32.0,5.5,0.8,24.4,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.2,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.3,21.6,20.5,12.8,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.0,39.0,21.69,8.21
2018,6,24,5,45,247.0,40.5,1.55,22.45,74.5,31.17,20.29
2018,6,24,6,0,340.0,53.0,1.7,22.9,110.0,40.52,28.95
2018,6,24,6,15,409.0,62.0,1.75,23.6,153.5,48.89,36.43
2018,6,24,6,30,478.0,71.0,1.8,24.3,197.0,54.93,41.71
2018,6,24,6,45,495.5,83.0,1.9,24.95,238.0,62.74,48.29
2018,6,24,7,0,513.0,95.0,2.0,25.6,279.0,70.09,54.33
2018,6,24,7,15,581.5,95.5,2.1,26.2,335.0,69.09,53.18
2018,6,24,7,30,650.0,96.0,2.2,26.8,391.0,68.42,52.31
2018,6,24,7,45,630.5,112.0,2.3,27.4,425.5,77.19,59.3
2018,6,24,8,0,611.0,128.0,2.4,28.0,460.0,85.28,65.63
2018,6,24,8,15,680.0,119.5,2.45,28.45,521.0,78.46,59.65
2018,6,24,8,30,749.0,111.0,2.5,28.9,582.0,79.66,60.33
2018,6,24,8,45,766.5,113.5,2.55,29.3,626.5,79.65,60.04
2018,6,24,9,0,784.0,116.0,2.6,29.7,671.0,80.36,60.35
2018,6,24,9,15,797.5,117.5,2.65,30.05,710.5,127.67,69.35
2018,6,24,9,30,811.0,119.0,2.7,30.4,750.0,176.9,97.9
2018,6,24,9,45,821.5,120.5,2.7,30.7,785.0,236.01,141.45
2018,6,24,10,0,832.0,122.0,2.7,31.0,820.0,286.69,182.2
2018,6,24,10,15,839.5,123.5,2.7,31.2,849.5,337.39,224.53
2018,6,24,10,30,847.0,125.0,2.7,31.4,879.0,388.51,267.22
2018,6,24,10,45,775.0,169.5,2.7,31.6,873.0,433.16,305.52
2018,6,24,11,0,703.0,214.0,2.7,31.8,867.0,473.25,338.65
2018,6,24,11,15,784.0,171.0,2.65,31.9,911.5,527.64,380.27
2018,6,24,11,30,865.0,128.0,2.6,32.0,956.0,584.71,423.34
2018,6,24,11,45,867.5,127.5,2.6,32.1,964.5,630.13,457.3
2018,6,24,12,0,870.0,127.0,2.6,32.2,973.0,674.43,489.66
2018,6,24,12,15,859.0,133.0,2.55,32.3,969.5,712.91,516.89
2018,6,24,12,30,848.0,139.0,2.5,32.4,966.0,749.1,541.92
2018,6,24,12,45,780.0,174.5,2.5,32.5,931.5,772.01,556.59
2018,6,24,13,0,712.0,210.0,2.5,32.6,897.0,788.47,566.63
2018,6,24,13,15,726.5,199.5,2.5,32.75,892.0,816.57,585.99
2018,6,24,13,30,741.0,189.0,2.5,32.9,887.0,849.67,607.3
2018,6,24,13,45,801.5,153.5,2.5,33.0,894.0,898.91,638.95
2018,6,24,14,0,862.0,118.0,2.5,33.1,901.0,934.57,661.59
2018,6,24,14,15,829.0,127.5,2.5,33.1,862.0,934.8,662.15
2018,6,24,14,30,796.0,137.0,2.5,33.1,823.0,944.42,669.12
2018,6,24,14,45,776.0,140.0,2.5,33.1,787.0,944.21,669.9
2018,6,24,15,0,756.0,143.0,2.5,33.1,751.0,940.58,668.73
2018,6,24,15,15,734.5,143.5,2.45,33.0,710.5,929.41,662.75
2018,6,24,15,30,713.0,144.0,2.4,32.9,670.0,922.26,659.52
2018,6,24,15,45,664.0,152.0,2.35,32.8,619.0,886.37,637.82
2018,6,24,16,0,615.0,160.0,2.3,32.7,568.0,847.62,614.36
2018,6,24,16,15,580.0,153.0,2.2,32.5,515.0,803.49,586.98
2018,6,24,16,30,545.0,146.0,2.1,32.3,462.0,757.35,557.96
2018,6,24,16,45,531.0,134.5,2.0,32.1,419.5,725.13,538.04
2018,6,24,17,0,517.0,123.0,1.9,31.9,377.0,690.94,516.4
2018,6,24,17,15,458.5,117.5,1.7,31.45,324.5,609.2,460.98
2018,6,24,17,30,400.0,112.0,1.5,31.0,272.0,540.25,413.48
2018,6,24,17,45,356.5,97.5,1.35,30.55,225.0,474.27,366.67
2018,6,24,18,0,313.0,83.0,1.2,30.1,178.0,409.22,318.99
2018,6,24,18,15,280.0,76.0,1.2,30.1,149.0,365.45,285.5
2018,6,24,18,30,247.0,69.0,1.2,30.1,120.0,323.58,251.79
2018,6,24,18,45,199.0,53.5,0.95,28.6,87.5,241.99,187.42
2018,6,24,19,0,151.0,38.0,0.7,27.1,55.0,182.31,136.43
2018,6,24,19,15,90.0,23.5,0.7,26.75,32.5,109.76,47.88
2018,6,24,19,30,29.0,9.0,0.7,26.4,10.0,26.11,0.0
2018,6,24,19,45,14.5,4.5,0.7,26.1,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,0.8,22.15,10.5,8.54,0.0
2018,6,25,5,30,17.0,18.0,0.9,22.4,19.0,15.09,3.81
2018,6,25,5,45,25.5,33.5,0.95,22.7,37.0,27.3,17.06
2018,6,25,6,0,34.0,49.0,1.0,23.0,55.0,39.34,27.94
2018,6,25,6,15,115.5,68.5,1.0,23.5,97.5,53.18,40.12
2018,6,25,6,30,197.0,88.0,1.0,24.0,140.0,65.41,50.71
2018,6,25,6,45,129.5,108.0,0.95,24.5,145.0,80.91,63.82
2018,6,25,7,0,62.0,128.0,0.9,25.0,150.0,96.73,76.9
2018,6,25,7,15,45.0,136.5,0.9,25.55,154.0,103.3,81.97
2018,6,25,7,30,28.0,145.0,0.9,26.1,158.0,109.6,86.72
2018,6,25,7,45,23.5,159.0,0.9,26.6,170.5,119.28,94.19
2018,6,25,8,0,19.0,173.0,0.9,27.1,183.0,135.31,106.7
2018,6,25,8,15,12.5,171.0,0.85,27.45,178.0,134.83,105.73
2018,6,25,8,30,6.0,169.0,0.8,27.8,173.0,134.07,104.61
2018,6,25,8,45,22.5,216.5,0.75,28.15,232.5,167.71,130.95
2018,6,25,9,0,39.0,264.0,0.7,28.5,292.0,185.03,143.87
2018,6,25,9,15,146.5,285.0,0.75,28.65,397.5,198.69,142.91
2018,6,25,9,30,254.0,306.0,0.8,28.8,503.0,223.29,154.9
2018,6,25,9,45,359.0,306.0,0.85,28.9,599.0,262.78,179.27
2018,6,25,10,0,464.0,306.0,0.9,29.0,695.0,302.66,205.85
2018,6,25,10,15,407.5,345.5,0.95,29.0,696.0,342.19,238.71
2018,6,25,10,30,351.0,385.0,1.0,29.0,697.0,386.43,273.93
2018,6,25,10,45,380.0,389.0,1.0,29.0,735.0,427.3,304.26
2018,6,25,11,0,409.0,393.0,1.0,29.0,773.0,463.2,331.05
2018,6,25,11,15,302.0,388.5,1.0,29.0,672.0,442.85,319.04
2018,6,25,11,30,195.0,384.0,1.0,29.0,571.0,409.45,296.85
2018,6,25,11,45,112.5,384.0,1.0,29.0,492.0,375.4,273.11
2018,6,25,12,0,30.0,384.0,1.0,29.0,413.0,333.44,242.66
2018,6,25,12,15,38.5,403.0,1.0,29.0,440.5,360.99,262.62
2018,6,25,12,30,47.0,422.0,1.0,29.0,468.0,390.01,283.11
2018,6,25,12,45,62.5,430.0,1.0,29.0,490.5,416.51,301.95
2018,6,25,13,0,78.0,438.0,1.0,29.0,513.0,444.36,321.69
2018,6,25,13,15,47.0,359.5,1.0,29.05,404.5,356.11,259.54
2018,6,25,13,30,16.0,281.0,1.0,29.1,296.0,253.58,185.86
2018,6,25,13,45,14.5,263.5,0.95,29.15,277.0,238.42,175.29
2018,6,25,14,0,13.0,246.0,0.9,29.2,258.0,222.87,164.0
2018,6,25,14,15,25.5,290.0,0.95,29.2,312.5,289.89,213.69
2018,6,25,14,30,38.0,334.0,1.0,29.2,367.0,348.98,256.56
2018,6,25,14,45,68.0,350.5,1.05,29.2,406.5,400.42,294.35
2018,6,25,15,0,98.0,367.0,1.1,29.2,446.0,453.89,333.24
2018,6,25,15,15,120.0,349.5,1.1,29.05,441.5,485.24,356.33
2018,6,25,15,30,142.0,332.0,1.1,28.9,437.0,495.21,364.95
2018,6,25,15,45,343.0,263.0,1.1,28.8,496.0,650.45,478.93
2018,6,25,16,0,544.0,194.0,1.1,28.7,555.0,803.48,585.57
2018,6,25,16,15,576.5,170.0,1.0,28.45,527.5,819.01,594.96
2018,6,25,16,30,609.0,146.0,0.9,28.2,500.0,821.5,597.35
2018,6,25,16,45,599.5,136.0,0.8,28.0,458.5,794.64,580.67
2018,6,25,17,0,590.0,126.0,0.7,27.8,417.0,765.48,562.68
2018,6,25,17,15,409.5,131.0,0.65,27.5,322.5,580.29,438.23
2018,6,25,17,30,229.0,136.0,0.6,27.2,228.0,390.84,301.93
2018,6,25,17,45,133.0,121.5,0.5,26.9,173.0,265.01,207.33
2018,6,25,18,0,37.0,107.0,0.4,26.6,118.0,147.56,114.1
2018,6,25,18,15,21.0,85.5,0.4,26.6,91.5,110.08,84.18
2018,6,25,18,30,5.0,64.0,0.4,26.6,65.0,64.14,46.54
2018,6,25,18,45,2.5,47.5,0.35,25.9,48.0,46.34,31.8
2018,6,25,19,0,0.0,31.0,0.3,25.2,31.0,27.68,16.04
2018,6,25,19,15,1.5,19.0,0.3,24.9,19.0,17.17,2.85
2018,6,25,19,30,3.0,7.0,0.3,24.6,7.0,7.88,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.3,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.1,1.5,1.28,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.2,3.0,2.46,0.0
2018,6,26,5,45,0.0,5.5,0.95,21.3,5.5,4.51,0.0
2018,6,26,6,0,0.0,8.0,1.1,21.4,8.0,6.56,0.0
2018,6,26,6,15,0.0,11.0,1.1,21.6,11.0,9.04,2.23
2018,6,26,6,30,0.0,14.0,1.1,21.8,14.0,11.51,4.43
2018,6,26,6,45,0.0,30.5,1.1,22.0,30.5,25.16,16.36
2018,6,26,7,0,0.0,47.0,1.1,22.2,47.0,38.86,28.21
2018,6,26,7,15,0.0,47.0,1.1,22.4,47.0,38.87,28.1
2018,6,26,7,30,0.0,47.0,1.1,22.6,47.0,38.89,27.98
2018,6,26,7,45,0.0,68.0,1.15,22.8,68.0,56.4,42.81
2018,6,26,8,0,0.0,89.0,1.2,23.0,89.0,73.97,57.47
2018,6,26,8,15,0.0,110.5,1.2,23.3,110.5,90.73,71.21
2018,6,26,8,30,0.0,132.0,1.2,23.6,132.0,107.18,84.52
2018,6,26,8,45,4.0,165.0,1.2,23.9,168.0,131.73,104.3
2018,6,26,9,0,8.0,198.0,1.2,24.2,204.0,155.58,123.21
2018,6,26,9,15,6.0,182.5,1.25,24.55,187.0,146.08,109.8
2018,6,26,9,30,4.0,167.0,1.3,24.9,170.0,135.49,101.27
2018,6,26,9,45,2.5,151.0,1.35,25.2,153.0,123.74,91.94
2018,6,26,10,0,1.0,135.0,1.4,25.5,136.0,111.32,82.14
2018,6,26,10,15,2.0,138.5,1.45,25.75,140.5,114.64,84.51
2018,6,26,10,30,3.0,142.0,1.5,26.0,145.0,118.09,86.97
2018,6,26,10,45,1.5,111.0,1.6,26.25,112.5,92.83,67.3
2018,6,26,11,0,0.0,80.0,1.7,26.5,80.0,66.88,47.03
2018,6,26,11,15,0.5,89.5,1.75,26.65,90.0,74.99,53.31
2018,6,26,11,30,1.0,99.0,1.8,26.8,100.0,83.19,59.61
2018,6,26,11,45,2.0,114.0,1.85,26.95,116.0,96.33,69.73
2018,6,26,12,0,3.0,129.0,1.9,27.1,132.0,109.65,79.94
2018,6,26,12,15,6.0,162.5,1.95,27.1,168.5,139.91,103.17
2018,6,26,12,30,9.0,196.0,2.0,27.1,205.0,170.69,126.61
2018,6,26,12,45,6.5,170.5,2.05,27.1,177.0,148.19,109.46
2018,6,26,13,0,4.0,145.0,2.1,27.1,149.0,125.19,91.91
2018,6,26,13,15,2.5,130.0,2.1,26.95,132.5,111.52,81.5
2018,6,26,13,30,1.0,115.0,2.1,26.8,116.0,97.62,70.84
2018,6,26,13,45,1.0,115.0,2.1,26.65,116.0,97.68,71.01
2018,6,26,14,0,1.0,115.0,2.1,26.5,116.0,97.72,71.16
2018,6,26,14,15,0.5,94.5,2.0,26.25,95.0,79.74,57.28
2018,6,26,14,30,0.0,74.0,1.9,26.0,74.0,61.84,43.37
2018,6,26,14,45,0.5,93.5,1.8,25.7,94.0,78.75,56.85
2018,6,26,15,0,1.0,113.0,1.7,25.4,114.0,96.0,70.57
2018,6,26,15,15,1.0,120.0,1.7,25.1,121.0,102.12,75.59
2018,6,26,15,30,1.0,127.0,1.7,24.8,128.0,108.37,80.76
2018,6,26,15,45,0.5,98.5,1.7,24.5,99.0,82.77,60.78
2018,6,26,16,0,0.0,70.0,1.7,24.2,70.0,58.2,41.39
2018,6,26,16,15,0.0,76.5,1.75,23.95,76.5,63.59,45.93
2018,6,26,16,30,0.0,83.0,1.8,23.7,83.0,68.99,50.49
2018,6,26,16,45,1.0,79.5,1.85,23.45,80.0,67.02,49.17
2018,6,26,17,0,2.0,76.0,1.9,23.2,77.0,65.02,47.83
2018,6,26,17,15,140.5,97.5,1.9,22.95,154.0,257.36,208.18
2018,6,26,17,30,279.0,119.0,1.9,22.7,231.0,414.34,334.01
2018,6,26,17,45,197.5,91.5,1.9,22.5,165.0,300.38,243.84
2018,6,26,18,0,116.0,64.0,1.9,22.3,99.0,188.94,153.6
2018,6,26,18,15,63.5,53.5,1.9,22.3,72.0,115.27,92.02
2018,6,26,18,30,11.0,43.0,1.9,22.3,45.0,48.47,34.88
2018,6,26,18,45,5.5,30.0,1.75,21.8,31.0,28.97,18.32
2018,6,26,19,0,0.0,17.0,1.6,21.3,17.0,14.0,5.48
2018,6,26,19,15,0.5,10.5,1.55,21.2,10.5,8.97,0.0
2018,6,26,19,30,1.0,4.0,1.5,21.1,4.0,4.05,0.0
2018,6,26,19,45,0.5,2.0,1.45,20.95,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,5.0,0.45,20.25,5.0,4.27,0.0
2018,6,27,5,30,0.0,10.0,0.6,20.6,10.0,8.22,0.0
2018,6,27,5,45,0.0,19.5,0.75,20.95,19.5,16.07,7.79
2018,6,27,6,0,0.0,29.0,0.9,21.3,29.0,23.93,14.95
2018,6,27,6,15,8.5,53.0,0.95,21.8,55.0,43.4,32.01
2018,6,27,6,30,17.0,77.0,1.0,22.3,81.0,60.69,47.03
2018,6,27,6,45,18.5,94.5,1.0,22.75,100.0,75.28,59.49
2018,6,27,7,0,20.0,112.0,1.0,23.2,119.0,88.7,70.7
2018,6,27,7,15,20.5,133.0,1.0,23.5,141.0,104.39,83.64
2018,6,27,7,30,21.0,154.0,1.0,23.8,163.0,119.93,96.21
2018,6,27,7,45,21.0,169.0,0.95,24.15,179.0,131.34,105.13
2018,6,27,8,0,21.0,184.0,0.9,24.5,195.0,142.65,113.84
2018,6,27,8,15,56.0,221.0,0.95,24.8,255.0,158.68,126.36
2018,6,27,8,30,91.0,258.0,1.0,25.1,315.0,180.9,143.7
2018,6,27,8,45,59.5,257.0,1.0,25.4,295.5,180.86,142.99
2018,6,27,9,0,28.0,256.0,1.0,25.7,276.0,180.34,142.03
2018,6,27,9,15,36.5,267.5,1.1,26.05,295.0,192.91,143.83
2018,6,27,9,30,45.0,279.0,1.2,26.4,314.0,206.71,153.02
2018,6,27,9,45,70.0,313.5,1.25,26.7,371.0,238.76,175.47
2018,6,27,10,0,95.0,348.0,1.3,27.0,428.0,274.31,200.63
2018,6,27,10,15,60.0,332.5,1.35,27.2,383.5,263.96,194.18
2018,6,27,10,30,25.0,317.0,1.4,27.4,339.0,248.54,183.72
2018,6,27,10,45,37.0,341.0,1.5,27.65,374.5,274.99,203.01
2018,6,27,11,0,49.0,365.0,1.6,27.9,410.0,303.41,223.58
2018,6,27,11,15,66.0,394.5,1.6,28.0,456.5,340.33,250.21
2018,6,27,11,30,83.0,424.0,1.6,28.1,503.0,379.96,278.59
2018,6,27,11,45,92.0,440.0,1.65,28.25,528.5,407.29,298.06
2018,6,27,12,0,101.0,456.0,1.7,28.4,554.0,436.06,318.51
2018,6,27,12,15,173.5,443.5,1.7,28.35,612.5,488.83,357.0
2018,6,27,12,30,246.0,431.0,1.7,28.3,671.0,550.04,400.97
2018,6,27,12,45,268.0,443.0,1.7,28.3,703.0,597.71,433.95
2018,6,27,13,0,290.0,455.0,1.7,28.3,735.0,646.89,467.65
2018,6,27,13,15,328.0,436.5,1.65,28.2,749.0,683.77,493.39
2018,6,27,13,30,366.0,418.0,1.6,28.1,763.0,720.92,519.22
2018,6,27,13,45,367.5,405.5,1.55,28.0,745.5,730.36,525.84
2018,6,27,14,0,369.0,393.0,1.5,27.9,728.0,737.82,531.43
2018,6,27,14,15,348.5,381.5,1.45,27.9,690.5,723.19,521.82
2018,6,27,14,30,328.0,370.0,1.4,27.9,653.0,705.82,510.6
2018,6,27,14,45,269.0,357.5,1.4,27.85,583.5,646.63,470.94
2018,6,27,15,0,210.0,345.0,1.4,27.8,514.0,563.7,414.77
2018,6,27,15,15,146.5,299.0,1.45,27.8,414.0,457.15,340.66
2018,6,27,15,30,83.0,253.0,1.5,27.8,314.0,347.71,261.61
2018,6,27,15,45,104.0,248.0,1.55,27.75,320.0,367.8,278.51
2018,6,27,16,0,125.0,243.0,1.6,27.7,326.0,387.64,294.62
2018,6,27,16,15,115.0,238.5,1.6,27.6,310.5,376.34,286.82
2018,6,27,16,30,105.0,234.0,1.6,27.5,295.0,365.28,279.33
2018,6,27,16,45,119.5,214.5,1.6,27.35,278.0,360.14,277.33
2018,6,27,17,0,134.0,195.0,1.6,27.2,261.0,353.79,274.38
2018,6,27,17,15,70.0,148.5,1.5,26.9,182.5,217.53,169.72
2018,6,27,17,30,6.0,102.0,1.4,26.6,104.0,94.62,71.24
2018,6,27,17,45,63.0,87.5,1.25,26.3,107.0,156.64,123.71
2018,6,27,18,0,120.0,73.0,1.1,26.0,110.0,205.23,164.17
2018,6,27,18,15,157.0,71.0,1.1,26.0,109.5,234.25,187.4
2018,6,27,18,30,194.0,69.0,1.1,26.0,109.0,262.4,208.6
2018,6,27,18,45,174.5,54.0,0.95,25.05,82.5,224.26,176.26
2018,6,27,19,0,155.0,39.0,0.8,24.1,56.0,187.29,142.31
2018,6,27,19,15,96.5,24.5,0.85,23.9,33.5,116.71,54.02
2018,6,27,19,30,38.0,10.0,0.9,23.7,11.0,32.74,0.0
2018,6,27,19,45,19.0,5.0,0.95,23.55,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.25,21.1,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.3,21.2,2.0,0.0,0.0
2018,6,28,5,15,99.5,13.5,1.4,21.55,20.0,11.52,0.0
2018,6,28,5,30,188.0,25.0,1.5,21.9,38.0,19.48,5.59
2018,6,28,5,45,207.5,38.0,1.65,22.25,63.0,29.18,18.54
2018,6,28,6,0,227.0,51.0,1.8,22.6,88.0,38.54,27.26
2018,6,28,6,15,280.0,66.5,1.8,23.05,128.0,49.57,37.08
2018,6,28,6,30,333.0,82.0,1.8,23.5,168.0,60.26,46.41
2018,6,28,6,45,418.0,86.0,1.85,23.95,218.5,62.95,48.68
2018,6,28,7,0,503.0,90.0,1.9,24.4,269.0,66.32,51.4
2018,6,28,7,15,487.5,111.5,1.95,25.0,307.0,78.96,61.84
2018,6,28,7,30,472.0,133.0,2.0,25.6,345.0,91.43,71.93
2018,6,28,7,45,474.0,152.0,2.05,26.2,386.5,101.82,80.14
2018,6,28,8,0,476.0,171.0,2.1,26.8,428.0,111.58,87.7
2018,6,28,8,15,513.0,176.5,2.05,27.3,477.0,113.28,88.6
2018,6,28,8,30,550.0,182.0,2.0,27.8,526.0,114.87,89.41
2018,6,28,8,45,473.5,213.5,2.0,28.3,525.5,128.71,100.17
2018,6,28,9,0,397.0,245.0,2.0,28.8,525.0,141.32,109.81
2018,6,28,9,15,315.0,297.5,1.95,29.1,528.0,201.96,141.32
2018,6,28,9,30,233.0,350.0,1.9,29.4,531.0,257.57,181.91
2018,6,28,9,45,250.5,369.0,1.85,29.7,571.5,276.92,194.45
2018,6,28,10,0,268.0,388.0,1.8,30.0,612.0,313.17,220.74
2018,6,28,10,15,281.0,399.0,1.75,30.2,641.5,345.99,245.21
2018,6,28,10,30,294.0,410.0,1.7,30.4,671.0,380.57,271.05
2018,6,28,10,45,475.0,330.0,1.7,30.55,765.0,417.41,296.64
2018,6,28,11,0,656.0,250.0,1.7,30.7,859.0,473.62,337.77
2018,6,28,11,15,605.0,282.0,1.65,30.8,851.0,510.52,366.21
2018,6,28,11,30,554.0,314.0,1.6,30.9,843.0,548.25,393.85
2018,6,28,11,45,448.5,377.5,1.6,30.95,808.5,565.93,406.46
2018,6,28,12,0,343.0,441.0,1.6,31.0,774.0,578.24,414.33
2018,6,28,12,15,391.5,423.5,1.55,31.0,804.5,624.29,446.57
2018,6,28,12,30,440.0,406.0,1.5,31.0,835.0,674.59,480.95
2018,6,28,12,45,547.0,336.0,1.5,31.0,866.0,730.57,520.54
2018,6,28,13,0,654.0,266.0,1.5,31.0,897.0,787.56,560.5
2018,6,28,13,15,604.0,294.0,1.45,31.0,870.5,800.74,567.65
2018,6,28,13,30,554.0,322.0,1.4,31.0,844.0,810.35,572.69
2018,6,28,13,45,586.5,291.5,1.4,30.95,833.5,837.46,591.85
2018,6,28,14,0,619.0,261.0,1.4,30.9,823.0,863.65,610.23
2018,6,28,14,15,689.5,214.0,1.35,30.85,822.5,907.08,639.16
2018,6,28,14,30,760.0,167.0,1.3,30.8,822.0,939.0,658.79
2018,6,28,14,45,707.0,184.5,1.25,30.7,775.5,929.58,653.08
2018,6,28,15,0,654.0,202.0,1.2,30.6,729.0,908.63,640.78
2018,6,28,15,15,522.0,246.0,1.15,30.5,653.5,823.68,586.1
2018,6,28,15,30,390.0,290.0,1.1,30.4,578.0,722.82,519.68
2018,6,28,15,45,313.0,292.5,1.05,30.3,515.0,653.39,473.95
2018,6,28,16,0,236.0,295.0,1.0,30.2,452.0,560.87,411.39
2018,6,28,16,15,216.0,268.5,1.0,30.1,404.0,514.16,381.15
2018,6,28,16,30,196.0,242.0,1.0,30.0,356.0,466.2,348.99
2018,6,28,16,45,261.0,214.0,0.95,29.95,351.5,521.26,391.0
2018,6,28,17,0,326.0,186.0,0.9,29.9,347.0,550.17,413.87
2018,6,28,17,15,311.0,166.0,0.8,29.55,306.0,508.89,385.72
2018,6,28,17,30,296.0,146.0,0.7,29.2,265.0,466.69,356.94
2018,6,28,17,45,211.5,131.5,0.65,28.9,210.5,368.86,285.03
2018,6,28,18,0,127.0,117.0,0.6,28.6,156.0,257.26,200.36
2018,6,28,18,15,98.5,96.0,0.6,28.6,123.0,206.67,161.14
2018,6,28,18,30,70.0,75.0,0.6,28.6,90.0,156.85,121.06
2018,6,28,18,45,50.0,57.0,0.6,27.75,66.0,106.14,80.03
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,69.99,49.34
2018,6,28,19,15,20.5,24.0,0.65,26.6,25.5,43.59,16.5
2018,6,28,19,30,11.0,9.0,0.7,26.3,9.0,14.69,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.5,20.2,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,6,29,5,15,108.0,13.5,1.6,20.65,20.5,11.52,0.0
2018,6,29,5,30,204.0,25.0,1.7,21.1,39.0,19.51,5.22
2018,6,29,5,45,304.5,35.0,1.75,21.5,75.0,28.61,18.1
2018,6,29,6,0,405.0,45.0,1.8,21.9,111.0,36.27,25.39
2018,6,29,6,15,473.5,52.5,1.8,22.65,155.5,41.55,30.25
2018,6,29,6,30,542.0,60.0,1.8,23.4,200.0,46.76,34.84
2018,6,29,6,45,580.5,67.5,1.85,24.15,247.5,51.62,38.94
2018,6,29,7,0,619.0,75.0,1.9,24.9,295.0,56.29,42.75
2018,6,29,7,15,568.5,99.5,1.9,25.65,326.0,72.1,55.88
2018,6,29,7,30,518.0,124.0,1.9,26.4,357.0,86.28,67.4
2018,6,29,7,45,575.5,125.5,1.95,27.1,413.0,86.03,66.73
2018,6,29,8,0,633.0,127.0,2.0,27.8,469.0,85.23,65.63
2018,6,29,8,15,715.5,111.5,1.85,28.35,532.0,74.27,56.22
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,70.86,53.1
2018,6,29,8,45,813.5,98.5,1.6,29.45,640.0,71.27,53.15
2018,6,29,9,0,829.0,101.0,1.5,30.0,685.0,82.83,62.25
2018,6,29,9,15,838.0,105.0,1.4,30.4,725.0,129.13,70.54
2018,6,29,9,30,847.0,109.0,1.3,30.8,765.0,180.66,99.17
2018,6,29,9,45,842.5,118.0,1.15,31.2,796.5,233.95,137.7
2018,6,29,10,0,838.0,127.0,1.0,31.6,828.0,286.8,179.48
2018,6,29,10,15,698.0,206.0,0.95,31.9,804.0,333.23,221.59
2018,6,29,10,30,558.0,285.0,0.9,32.2,780.0,384.09,264.4
2018,6,29,10,45,485.0,338.5,0.8,32.5,777.0,426.3,297.12
2018,6,29,11,0,412.0,392.0,0.7,32.8,774.0,461.87,323.34
2018,6,29,11,15,421.5,399.0,0.75,32.95,796.0,502.11,352.31
2018,6,29,11,30,431.0,406.0,0.8,33.1,818.0,543.42,381.44
2018,6,29,11,45,413.5,417.5,0.85,33.3,816.0,572.55,401.76
2018,6,29,12,0,396.0,429.0,0.9,33.5,814.0,603.31,422.67
2018,6,29,12,15,373.5,437.0,0.95,33.6,800.5,621.92,435.45
2018,6,29,12,30,351.0,445.0,1.0,33.7,787.0,638.36,446.63
2018,6,29,12,45,339.0,447.5,1.05,33.8,776.0,656.17,458.73
2018,6,29,13,0,327.0,450.0,1.1,33.9,765.0,672.18,469.52
2018,6,29,13,15,304.5,447.0,1.15,33.85,737.5,672.51,470.34
2018,6,29,13,30,282.0,444.0,1.2,33.8,710.0,670.0,469.4
2018,6,29,13,45,344.5,409.5,1.25,33.8,727.5,712.65,499.72
2018,6,29,14,0,407.0,375.0,1.3,33.8,745.0,769.01,538.02
2018,6,29,14,15,445.0,342.0,1.35,33.7,735.5,792.29,555.05
2018,6,29,14,30,483.0,309.0,1.4,33.6,726.0,813.42,571.18
2018,6,29,14,45,483.0,297.5,1.45,33.5,700.5,816.25,574.72
2018,6,29,15,0,483.0,286.0,1.5,33.4,675.0,816.58,576.96
2018,6,29,15,15,491.5,267.5,1.5,33.2,647.0,815.66,578.57
2018,6,29,15,30,500.0,249.0,1.5,33.0,619.0,812.07,578.61
2018,6,29,15,45,481.0,237.5,1.55,32.8,576.0,785.48,563.74
2018,6,29,16,0,462.0,226.0,1.6,32.6,533.0,756.57,547.39
2018,6,29,16,15,526.5,191.0,1.6,32.3,516.5,782.92,569.26
2018,6,29,16,30,591.0,156.0,1.6,32.0,500.0,815.06,592.98
2018,6,29,16,45,599.0,141.0,1.6,31.75,463.0,800.29,585.42
2018,6,29,17,0,607.0,126.0,1.6,31.5,426.0,782.5,576.27
2018,6,29,17,15,572.5,119.0,1.55,31.05,377.0,730.65,543.93
2018,6,29,17,30,538.0,112.0,1.5,30.6,328.0,677.81,510.33
2018,6,29,17,45,483.5,104.0,1.4,30.15,277.5,598.17,456.27
2018,6,29,18,0,429.0,96.0,1.3,29.7,227.0,529.05,407.98
2018,6,29,18,15,379.0,84.0,1.3,29.7,184.0,460.43,357.5
2018,6,29,18,30,329.0,72.0,1.3,29.7,141.0,394.29,306.26
2018,6,29,18,45,251.5,57.5,1.05,28.1,102.0,306.63,237.15
2018,6,29,19,0,174.0,43.0,0.8,26.5,63.0,225.24,168.95
2018,6,29,19,15,102.5,26.5,0.8,26.2,37.0,125.68,58.15
2018,6,29,19,30,31.0,10.0,0.8,25.9,11.0,28.31,0.0
2018,6,29,19,45,15.5,5.0,0.85,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,12.0,11.5,0.9,22.35,12.0,9.82,0.0
2018,6,30,5,30,21.0,22.0,1.0,22.7,23.0,17.9,3.82
2018,6,30,5,45,37.5,39.0,1.1,23.1,44.0,30.96,19.86
2018,6,30,6,0,54.0,56.0,1.2,23.5,65.0,43.22,31.08
2018,6,30,6,15,89.0,76.0,1.1,24.2,96.5,57.71,43.81
2018,6,30,6,30,124.0,96.0,1.0,24.9,128.0,71.95,56.05
2018,6,30,6,45,242.0,106.5,0.95,25.55,186.0,78.03,61.1
2018,6,30,7,0,360.0,117.0,0.9,26.2,244.0,82.53,64.62
2018,6,30,7,15,434.0,123.0,0.8,26.9,300.0,85.96,67.11
2018,6,30,7,30,508.0,129.0,0.7,27.6,356.0,89.4,69.52
2018,6,30,7,45,543.5,136.0,0.65,28.3,405.5,92.88,71.91
2018,6,30,8,0,579.0,143.0,0.6,29.0,455.0,95.39,73.47
2018,6,30,8,15,623.0,144.0,0.6,29.45,508.0,93.62,71.63
2018,6,30,8,30,667.0,145.0,0.6,29.9,561.0,92.03,69.98
2018,6,30,8,45,674.0,153.5,0.55,30.35,601.0,94.4,71.53
2018,6,30,9,0,681.0,162.0,0.5,30.8,641.0,96.43,72.8
2018,6,30,9,15,597.5,212.0,0.55,31.15,650.5,157.32,98.39
2018,6,30,9,30,514.0,262.0,0.6,31.5,660.0,216.78,138.26
2018,6,30,9,45,490.0,289.5,0.6,31.85,683.0,262.62,171.27
2018,6,30,10,0,466.0,317.0,0.6,32.2,706.0,306.7,204.98
2018,6,30,10,15,444.0,339.5,0.6,32.45,721.0,346.52,236.02
2018,6,30,10,30,422.0,362.0,0.6,32.7,736.0,384.6,265.4
2018,6,30,10,45,411.5,379.5,0.65,33.0,752.5,422.39,293.86
2018,6,30,11,0,401.0,397.0,0.7,33.3,769.0,459.59,321.18
2018,6,30,11,15,457.5,370.5,0.7,33.5,802.0,500.7,350.37
2018,6,30,11,30,514.0,344.0,0.7,33.7,835.0,546.05,382.18
2018,6,30,11,45,572.5,313.0,0.7,33.9,865.0,593.06,414.76
2018,6,30,12,0,631.0,282.0,0.7,34.1,895.0,638.82,446.21
2018,6,30,12,15,656.5,266.5,0.7,34.25,905.0,682.11,475.16
2018,6,30,12,30,682.0,251.0,0.7,34.4,915.0,725.68,503.78
2018,6,30,12,45,687.5,247.5,0.75,34.55,913.5,763.44,528.55
2018,6,30,13,0,693.0,244.0,0.8,34.7,912.0,799.66,552.09
2018,6,30,13,15,650.0,263.0,0.8,34.7,883.0,812.52,559.67
2018,6,30,13,30,607.0,282.0,0.8,34.7,854.0,820.82,564.54
2018,6,30,13,45,711.0,217.5,0.8,34.75,873.5,882.44,605.25
2018,6,30,14,0,815.0,153.0,0.8,34.8,893.0,934.48,636.18
2018,6,30,14,15,645.5,227.0,0.8,34.75,802.5,877.16,601.55
2018,6,30,14,30,476.0,301.0,0.8,34.7,712.0,798.42,550.96
2018,6,30,14,45,471.5,290.5,0.8,34.65,684.0,797.54,552.52
2018,6,30,15,0,467.0,280.0,0.8,34.6,656.0,794.13,551.68
2018,6,30,15,15,482.5,257.0,0.8,34.45,629.0,795.25,554.67
2018,6,30,15,30,498.0,234.0,0.8,34.3,602.0,793.55,555.98
2018,6,30,15,45,603.5,186.0,0.8,34.15,605.5,862.66,602.75
2018,6,30,16,0,709.0,138.0,0.8,34.0,609.0,917.41,637.47
2018,6,30,16,15,702.0,129.5,0.85,33.75,567.5,899.1,628.83
2018,6,30,16,30,695.0,121.0,0.9,33.5,526.0,877.91,619.27
2018,6,30,16,45,666.0,117.5,0.9,33.3,477.5,838.53,597.21
2018,6,30,17,0,637.0,114.0,0.9,33.1,429.0,797.33,573.75
2018,6,30,17,15,602.0,108.5,0.85,32.6,379.5,746.4,543.38
2018,6,30,17,30,567.0,103.0,0.8,32.1,330.0,694.5,511.57
2018,6,30,17,45,520.0,95.5,0.8,31.6,281.5,628.77,469.71
2018,6,30,18,0,473.0,88.0,0.8,31.1,233.0,556.48,421.44
2018,6,30,18,15,413.5,78.0,0.8,31.1,187.5,481.0,367.72
2018,6,30,18,30,354.0,68.0,0.8,31.1,142.0,408.68,313.42
2018,6,30,18,45,245.5,55.0,0.7,29.6,99.5,298.31,228.43
2018,6,30,19,0,137.0,42.0,0.6,28.1,57.0,180.93,134.34
2018,6,30,19,15,70.5,24.5,0.6,27.75,32.0,99.14,44.28
2018,6,30,19,30,4.0,7.0,0.6,27.4,7.0,8.53,0.0
2018,6,30,19,45,2.0,3.5,0.6,27.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,65.5,13.5,0.45,23.6,17.5,11.52,0.0
2018,7,1,5,30,126.0,26.0,0.5,24.0,34.0,20.13,4.38
2018,7,1,5,45,217.0,39.5,0.5,24.4,68.0,30.36,19.22
2018,7,1,6,0,308.0,53.0,0.5,24.8,102.0,40.43,28.56
2018,7,1,6,15,379.5,63.0,0.45,25.45,145.0,47.69,35.09
2018,7,1,6,30,451.0,73.0,0.4,26.1,188.0,56.68,42.84
2018,7,1,6,45,503.5,80.0,0.35,26.8,235.5,60.74,46.2
2018,7,1,7,0,556.0,87.0,0.3,27.5,283.0,64.72,49.33
2018,7,1,7,15,594.0,93.0,0.35,28.05,332.0,67.7,51.56
2018,7,1,7,30,632.0,99.0,0.4,28.6,381.0,70.56,53.63
2018,7,1,7,45,660.5,104.0,0.45,29.15,430.0,72.48,54.89
2018,7,1,8,0,689.0,109.0,0.5,29.7,479.0,74.28,56.04
2018,7,1,8,15,710.0,112.5,0.55,30.0,525.5,74.89,56.26
2018,7,1,8,30,731.0,116.0,0.6,30.3,572.0,82.99,62.58
2018,7,1,8,45,747.5,120.0,0.7,30.65,616.0,83.78,62.94
2018,7,1,9,0,764.0,124.0,0.8,31.0,660.0,84.45,63.21
2018,7,1,9,15,775.5,127.5,0.85,31.25,699.5,125.94,70.16
2018,7,1,9,30,787.0,131.0,0.9,31.5,739.0,175.01,97.0
2018,7,1,9,45,795.5,134.0,0.95,31.75,773.5,224.83,132.3
2018,7,1,10,0,804.0,137.0,1.0,32.0,808.0,275.74,172.21
2018,7,1,10,15,810.5,139.5,1.05,32.2,837.0,326.64,213.66
2018,7,1,10,30,817.0,142.0,1.1,32.4,866.0,378.05,255.54
2018,7,1,10,45,821.5,144.0,1.15,32.55,888.5,431.93,298.55
2018,7,1,11,0,826.0,146.0,1.2,32.7,911.0,480.93,337.18
2018,7,1,11,15,829.0,147.5,1.25,32.8,927.0,528.48,373.89
2018,7,1,11,30,832.0,149.0,1.3,32.9,943.0,575.37,409.13
2018,7,1,11,45,833.0,150.0,1.3,33.05,951.5,619.91,441.43
2018,7,1,12,0,834.0,151.0,1.3,33.2,960.0,663.35,472.07
2018,7,1,12,15,758.5,194.0,1.3,33.2,931.0,691.83,491.14
2018,7,1,12,30,683.0,237.0,1.3,33.2,902.0,714.51,505.73
2018,7,1,12,45,667.5,243.5,1.3,33.25,890.5,744.0,525.35
2018,7,1,13,0,652.0,250.0,1.3,33.3,879.0,770.86,542.86
2018,7,1,13,15,588.5,279.0,1.3,33.3,841.0,773.56,543.88
2018,7,1,13,30,525.0,308.0,1.3,33.3,803.0,770.87,541.5
2018,7,1,13,45,665.0,229.0,1.3,33.25,842.0,851.09,596.61
2018,7,1,14,0,805.0,150.0,1.3,33.2,881.0,921.78,640.94
2018,7,1,14,15,781.5,155.0,1.3,33.1,847.5,927.36,644.53
2018,7,1,14,30,758.0,160.0,1.3,33.0,814.0,929.25,646.72
2018,7,1,14,45,653.0,200.5,1.3,32.9,748.5,892.26,625.02
2018,7,1,15,0,548.0,241.0,1.3,32.8,683.0,834.28,588.83
2018,7,1,15,15,441.0,265.5,1.3,32.65,610.0,762.13,542.4
2018,7,1,15,30,334.0,290.0,1.3,32.5,537.0,665.58,479.11
2018,7,1,15,45,401.5,247.5,1.3,32.4,527.0,715.3,516.14
2018,7,1,16,0,469.0,205.0,1.3,32.3,517.0,739.83,535.68
2018,7,1,16,15,520.0,177.5,1.25,32.05,499.5,760.43,552.1
2018,7,1,16,30,571.0,150.0,1.2,31.8,482.0,788.39,571.93
2018,7,1,16,45,439.0,152.0,1.2,31.6,394.0,644.77,477.35
2018,7,1,17,0,307.0,154.0,1.2,31.4,306.0,491.02,371.23
2018,7,1,17,15,373.0,133.5,1.1,31.0,297.5,549.31,416.28
2018,7,1,17,30,439.0,113.0,1.0,30.6,289.0,578.56,438.75
2018,7,1,17,45,464.0,95.5,0.95,30.25,258.0,569.24,433.17
2018,7,1,18,0,489.0,78.0,0.9,29.9,227.0,565.98,431.64
2018,7,1,18,15,400.0,70.5,0.9,29.9,177.5,458.8,353.9
2018,7,1,18,30,311.0,63.0,0.9,29.9,128.0,366.74,284.17
2018,7,1,18,45,233.0,48.5,0.75,28.7,89.5,278.37,214.74
2018,7,1,19,0,155.0,34.0,0.6,27.5,51.0,195.53,145.94
2018,7,1,19,15,105.5,22.5,0.65,27.25,31.5,132.54,60.74
2018,7,1,19,30,56.0,11.0,0.7,27.0,12.0,45.15,0.0
2018,7,1,19,45,28.0,5.5,0.7,26.75,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.5,23.6,5.0,4.27,0.0
2018,7,2,5,30,6.0,9.0,0.6,23.9,9.0,7.6,0.0
2018,7,2,5,45,3.0,16.5,0.65,24.2,16.5,13.59,5.49
2018,7,2,6,0,0.0,24.0,0.7,24.5,24.0,19.78,11.15
2018,7,2,6,15,0.0,37.0,0.7,24.9,37.0,30.56,20.59
2018,7,2,6,30,0.0,50.0,0.7,25.3,50.0,41.37,29.96
2018,7,2,6,45,0.5,65.5,0.7,25.7,65.5,54.01,40.73
2018,7,2,7,0,1.0,81.0,0.7,26.1,81.0,66.24,50.95
2018,7,2,7,15,31.0,125.5,0.7,26.55,139.0,96.0,75.63
2018,7,2,7,30,61.0,170.0,0.7,27.0,197.0,124.94,99.04
2018,7,2,7,45,143.0,195.5,0.65,27.45,269.5,136.37,107.7
2018,7,2,8,0,225.0,221.0,0.6,27.9,342.0,152.32,119.91
2018,7,2,8,15,405.5,192.0,0.55,28.35,435.0,120.89,93.94
2018,7,2,8,30,586.0,163.0,0.5,28.8,528.0,102.26,78.51
2018,7,2,8,45,445.5,225.5,0.4,29.25,515.0,135.19,104.48
2018,7,2,9,0,305.0,288.0,0.3,29.7,502.0,175.24,135.21
2018,7,2,9,15,208.0,323.5,0.3,30.0,473.5,220.84,156.56
2018,7,2,9,30,111.0,359.0,0.3,30.3,445.0,245.51,174.9
2018,7,2,9,45,108.0,375.0,0.25,30.6,462.0,280.45,199.06
2018,7,2,10,0,105.0,391.0,0.2,30.9,479.0,301.29,213.35
2018,7,2,10,15,250.5,363.0,0.3,31.05,582.5,313.98,218.71
2018,7,2,10,30,396.0,335.0,0.4,31.2,686.0,357.71,248.2
2018,7,2,10,45,536.0,282.5,0.45,31.4,771.0,408.43,283.94
2018,7,2,11,0,676.0,230.0,0.5,31.6,856.0,466.08,325.49
2018,7,2,11,15,643.0,246.0,0.55,31.65,850.0,502.06,353.23
2018,7,2,11,30,610.0,262.0,0.6,31.7,844.0,534.64,377.82
2018,7,2,11,45,451.5,341.0,0.6,31.75,774.0,539.43,381.35
2018,7,2,12,0,293.0,420.0,0.6,31.8,704.0,528.28,373.02
2018,7,2,12,15,250.0,451.0,0.6,31.85,694.0,545.87,384.62
2018,7,2,12,30,207.0,482.0,0.6,31.9,684.0,559.39,392.87
2018,7,2,12,45,189.0,464.5,0.65,31.95,648.0,548.7,386.39
2018,7,2,13,0,171.0,447.0,0.7,32.0,612.0,535.03,378.03
2018,7,2,13,15,163.5,452.5,0.65,32.0,608.5,547.87,386.42
2018,7,2,13,30,156.0,458.0,0.6,32.0,605.0,559.87,393.92
2018,7,2,13,45,188.5,441.5,0.6,32.0,615.5,586.8,412.9
2018,7,2,14,0,221.0,425.0,0.6,32.0,626.0,613.99,431.88
2018,7,2,14,15,160.0,402.5,0.6,32.0,545.5,545.6,386.09
2018,7,2,14,30,99.0,380.0,0.6,32.0,465.0,454.43,324.79
2018,7,2,14,45,112.0,336.0,0.6,31.95,429.0,448.36,322.74
2018,7,2,15,0,125.0,292.0,0.6,31.9,393.0,421.9,306.19
2018,7,2,15,15,319.5,255.0,0.6,31.8,495.5,605.14,436.95
2018,7,2,15,30,514.0,218.0,0.6,31.7,598.0,791.96,561.01
2018,7,2,15,45,609.5,177.0,0.6,31.6,601.5,858.88,603.3
2018,7,2,16,0,705.0,136.0,0.6,31.5,605.0,910.91,636.3
2018,7,2,16,15,693.0,129.0,0.6,31.45,562.0,889.44,624.27
2018,7,2,16,30,681.0,122.0,0.6,31.4,519.0,865.26,611.54
2018,7,2,16,45,655.5,117.5,0.55,31.3,471.5,828.34,589.94
2018,7,2,17,0,630.0,113.0,0.5,31.2,424.0,789.51,567.01
2018,7,2,17,15,597.0,107.0,0.5,30.85,375.5,740.06,538.09
2018,7,2,17,30,564.0,101.0,0.5,30.5,327.0,689.61,507.7
2018,7,2,17,45,520.0,93.5,0.5,30.15,279.0,626.75,467.67
2018,7,2,18,0,476.0,86.0,0.5,29.8,231.0,556.58,420.86
2018,7,2,18,15,418.0,76.0,0.5,29.8,186.0,482.19,368.21
2018,7,2,18,30,360.0,66.0,0.5,29.8,141.0,410.83,315.03
2018,7,2,18,45,283.5,53.0,0.55,28.8,102.0,324.52,248.69
2018,7,2,19,0,207.0,40.0,0.6,27.8,63.0,244.43,182.26
2018,7,2,19,15,125.5,25.0,0.65,27.55,37.0,151.13,69.06
2018,7,2,19,30,44.0,10.0,0.7,27.3,11.0,36.65,0.0
2018,7,2,19,45,22.0,5.0,0.7,27.05,5.5,0.0,0.0
