Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,14,30,221.0,404.0,1.3,30.9,592.0,615.66,441.9
2018,7,22,14,45,302.0,356.5,1.3,30.8,603.0,676.52,486.32
2018,7,22,15,0,383.0,309.0,1.3,30.7,614.0,737.65,529.43
2018,7,22,15,15,472.5,252.5,1.3,30.5,609.5,778.65,560.08
2018,7,22,15,30,562.0,196.0,1.3,30.3,605.0,824.77,594.03
2018,7,22,15,45,524.5,195.0,1.25,30.1,558.5,781.05,566.14
2018,7,22,16,0,487.0,194.0,1.2,29.9,512.0,745.26,543.83
2018,7,22,16,15,321.0,189.5,1.15,29.7,392.5,549.32,410.1
2018,7,22,16,30,155.0,185.0,1.1,29.5,273.0,357.89,272.01
2018,7,22,16,45,276.0,147.5,1.0,29.25,286.5,454.52,348.18
2018,7,22,17,0,397.0,110.0,0.9,29.0,300.0,547.17,417.1
2018,7,22,17,15,469.0,106.5,0.85,28.6,305.5,606.6,459.87
2018,7,22,17,30,541.0,103.0,0.8,28.2,311.0,671.21,505.75
2018,7,22,17,45,468.0,95.5,0.75,27.8,256.5,574.76,438.91
2018,7,22,18,0,395.0,88.0,0.7,27.4,202.0,490.86,379.95
2018,7,22,18,15,233.5,70.5,0.7,27.4,134.5,321.82,252.12
2018,7,22,18,30,72.0,53.0,0.7,27.4,67.0,126.55,97.43
2018,7,22,18,45,53.5,39.5,0.6,26.25,48.0,95.74,71.82
2018,7,22,19,0,35.0,26.0,0.5,25.1,29.0,65.68,43.54
2018,7,22,19,15,19.5,14.5,0.5,24.85,16.0,34.18,0.0
2018,7,22,19,30,4.0,3.0,0.5,24.6,3.0,5.11,0.0
2018,7,22,19,45,2.0,1.5,0.55,24.35,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,2.0,4.5,0.6,21.7,4.5,0.0,0.0
2018,7,23,5,30,4.0,9.0,0.7,21.9,9.0,7.68,0.0
2018,7,23,5,45,9.5,23.0,0.8,22.15,24.0,18.72,6.14
2018,7,23,6,0,15.0,37.0,0.9,22.4,39.0,29.76,19.16
2018,7,23,6,15,28.0,55.5,0.9,22.6,61.0,43.79,31.81
2018,7,23,6,30,41.0,74.0,0.9,22.8,83.0,57.63,44.09
2018,7,23,6,45,62.5,94.5,0.95,23.05,112.5,72.63,57.11
2018,7,23,7,0,84.0,115.0,1.0,23.3,142.0,84.96,67.58
2018,7,23,7,15,48.0,112.5,1.05,23.55,128.5,87.01,69.12
2018,7,23,7,30,12.0,110.0,1.1,23.8,115.0,88.52,70.12
2018,7,23,7,45,11.0,115.0,1.15,24.1,120.0,92.92,73.49
2018,7,23,8,0,10.0,120.0,1.2,24.4,125.0,97.21,76.72
2018,7,23,8,15,16.0,156.0,1.2,24.75,165.0,123.76,98.32
2018,7,23,8,30,22.0,192.0,1.2,25.1,205.0,149.48,118.82
2018,7,23,8,45,14.0,172.0,1.2,25.5,180.5,136.45,107.61
2018,7,23,9,0,6.0,152.0,1.2,25.9,156.0,122.45,95.78
2018,7,23,9,15,7.0,169.0,1.2,26.3,174.0,135.41,101.15
2018,7,23,9,30,8.0,186.0,1.2,26.7,192.0,149.18,111.11
2018,7,23,9,45,16.5,234.0,1.15,27.1,247.0,186.61,138.68
2018,7,23,10,0,25.0,282.0,1.1,27.5,302.0,212.92,157.42
2018,7,23,10,15,20.5,272.5,1.15,27.9,289.5,220.45,162.81
2018,7,23,10,30,16.0,263.0,1.2,28.3,277.0,214.85,158.46
2018,7,23,10,45,13.0,238.5,1.2,28.65,250.0,197.42,145.31
2018,7,23,11,0,10.0,214.0,1.2,29.0,223.0,178.79,131.27
2018,7,23,11,15,23.5,278.5,1.3,29.15,300.5,231.68,170.45
2018,7,23,11,30,37.0,343.0,1.4,29.3,378.0,291.66,214.07
2018,7,23,11,45,54.5,369.0,1.45,29.5,421.0,327.68,239.88
2018,7,23,12,0,72.0,395.0,1.5,29.7,464.0,366.32,267.54
2018,7,23,12,15,102.0,424.0,1.6,29.8,522.0,419.58,305.7
2018,7,23,12,30,132.0,453.0,1.7,29.9,580.0,477.25,346.53
2018,7,23,12,45,122.5,454.5,1.75,30.0,572.0,485.65,352.18
2018,7,23,13,0,113.0,456.0,1.8,30.1,564.0,492.96,357.33
2018,7,23,13,15,142.5,458.5,1.85,30.1,592.5,532.74,385.95
2018,7,23,13,30,172.0,461.0,1.9,30.1,621.0,574.16,415.37
2018,7,23,13,45,149.0,446.0,1.95,30.05,582.5,553.23,401.13
2018,7,23,14,0,126.0,431.0,2.0,30.0,544.0,529.66,385.32
2018,7,23,14,15,80.5,360.5,2.0,29.85,432.0,410.24,301.82
2018,7,23,14,30,35.0,290.0,2.0,29.7,320.0,302.35,223.97
2018,7,23,14,45,20.5,232.5,2.05,29.6,250.0,234.9,174.71
2018,7,23,15,0,6.0,175.0,2.1,29.5,180.0,155.79,115.2
2018,7,23,15,15,6.5,180.5,2.15,29.3,185.5,161.88,120.37
2018,7,23,15,30,7.0,186.0,2.2,29.1,191.0,168.25,125.63
2018,7,23,15,45,5.5,176.5,2.25,28.9,180.5,158.77,118.72
2018,7,23,16,0,4.0,167.0,2.3,28.7,170.0,149.25,111.78
2018,7,23,16,15,2.0,116.5,2.25,28.45,118.0,100.64,74.28
2018,7,23,16,30,0.0,66.0,2.2,28.2,66.0,54.78,38.25
2018,7,23,16,45,0.0,47.0,2.2,28.0,47.0,38.92,25.75
2018,7,23,17,0,0.0,28.0,2.2,27.8,28.0,23.13,13.13
2018,7,23,17,15,0.0,28.5,2.05,27.45,28.5,23.53,13.54
2018,7,23,17,30,0.0,29.0,1.9,27.1,29.0,23.93,13.96
2018,7,23,17,45,0.0,31.5,1.75,26.7,31.5,25.99,15.72
2018,7,23,18,0,0.0,34.0,1.6,26.3,34.0,28.05,17.46
2018,7,23,18,15,0.0,27.0,1.6,26.3,27.0,22.25,12.63
2018,7,23,18,30,0.0,20.0,1.6,26.3,20.0,16.46,7.76
2018,7,23,18,45,0.0,15.0,1.4,25.45,15.0,12.33,4.24
2018,7,23,19,0,0.0,10.0,1.2,24.6,10.0,8.21,0.36
2018,7,23,19,15,0.0,5.5,1.25,24.4,5.5,4.69,0.0
2018,7,23,19,30,0.0,1.0,1.3,24.2,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.35,24.0,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.25,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,5,15,3.0,2.5,0.9,20.5,2.5,0.0,0.0
2018,7,24,5,30,6.0,5.0,1.0,20.6,5.0,4.27,0.0
2018,7,24,5,45,3.0,11.0,1.1,20.75,11.0,9.05,0.0
2018,7,24,6,0,0.0,17.0,1.2,20.9,17.0,13.99,6.07
2018,7,24,6,15,0.0,28.5,1.2,21.1,28.5,23.51,14.62
2018,7,24,6,30,0.0,40.0,1.2,21.3,40.0,33.06,23.14
2018,7,24,6,45,6.5,66.5,1.2,21.5,68.5,54.26,41.66
2018,7,24,7,0,13.0,93.0,1.2,21.7,97.0,74.35,58.96
2018,7,24,7,15,6.5,85.5,1.25,21.95,87.5,69.81,54.88
2018,7,24,7,30,0.0,78.0,1.3,22.2,78.0,64.63,50.24
2018,7,24,7,45,0.5,91.5,1.3,22.45,92.0,75.34,59.14
2018,7,24,8,0,1.0,105.0,1.3,22.7,106.0,85.95,67.82
2018,7,24,8,15,14.5,158.0,1.35,23.1,167.0,125.1,100.17
2018,7,24,8,30,28.0,211.0,1.4,23.5,228.0,152.66,122.28
2018,7,24,8,45,29.5,231.0,1.4,23.85,250.0,165.07,131.77
2018,7,24,9,0,31.0,251.0,1.4,24.2,272.0,177.13,140.92
2018,7,24,9,15,55.0,284.0,1.4,24.6,324.0,198.01,149.59
2018,7,24,9,30,79.0,317.0,1.4,25.0,376.0,226.65,168.5
2018,7,24,9,45,144.0,346.0,1.4,25.35,460.5,249.46,181.64
2018,7,24,10,0,209.0,375.0,1.4,25.7,545.0,293.83,211.61
2018,7,24,10,15,155.0,370.0,1.4,25.95,498.5,295.91,215.49
2018,7,24,10,30,101.0,365.0,1.4,26.2,452.0,291.17,214.1
2018,7,24,10,45,63.5,326.0,1.4,26.5,381.5,271.5,200.7
2018,7,24,11,0,26.0,287.0,1.4,26.8,311.0,234.82,174.1
2018,7,24,11,15,38.0,321.0,1.35,27.05,356.5,270.03,200.01
2018,7,24,11,30,50.0,355.0,1.3,27.3,402.0,307.45,227.0
2018,7,24,11,45,80.5,407.0,1.3,27.55,483.5,371.55,273.01
2018,7,24,12,0,111.0,459.0,1.3,27.8,565.0,438.71,320.27
2018,7,24,12,15,124.0,462.0,1.25,27.95,580.5,464.0,337.62
2018,7,24,12,30,137.0,465.0,1.2,28.1,596.0,490.4,355.86
2018,7,24,12,45,106.0,440.0,1.15,28.2,541.0,460.91,334.82
2018,7,24,13,0,75.0,415.0,1.1,28.3,486.0,419.22,305.4
2018,7,24,13,15,71.5,410.5,1.15,28.35,477.5,420.57,306.97
2018,7,24,13,30,68.0,406.0,1.2,28.4,469.0,421.25,307.79
2018,7,24,13,45,119.5,418.0,1.2,28.45,526.0,500.31,364.44
2018,7,24,14,0,171.0,430.0,1.2,28.5,583.0,570.39,413.45
2018,7,24,14,15,219.5,414.5,1.2,28.45,605.0,612.96,443.78
2018,7,24,14,30,268.0,399.0,1.2,28.4,627.0,674.38,486.42
2018,7,24,14,45,261.5,379.0,1.2,28.3,594.0,660.07,477.48
2018,7,24,15,0,255.0,359.0,1.2,28.2,561.0,643.59,467.83
2018,7,24,15,15,195.0,347.0,1.2,28.1,497.0,558.57,410.15
2018,7,24,15,30,135.0,335.0,1.2,28.0,433.0,492.26,364.15
2018,7,24,15,45,103.0,305.0,1.2,27.85,377.0,410.59,307.22
2018,7,24,16,0,71.0,275.0,1.2,27.7,321.0,349.44,263.47
2018,7,24,16,15,54.0,244.0,1.2,27.5,277.5,301.46,228.9
2018,7,24,16,30,37.0,213.0,1.2,27.3,234.0,252.79,192.96
2018,7,24,16,45,18.5,152.5,1.15,27.15,163.0,153.92,117.33
2018,7,24,17,0,0.0,92.0,1.1,27.0,92.0,77.29,56.7
2018,7,24,17,15,0.0,67.0,1.0,26.65,67.0,55.54,39.59
2018,7,24,17,30,0.0,42.0,0.9,26.3,42.0,34.71,22.84
2018,7,24,17,45,0.0,35.0,0.85,25.95,35.0,28.89,18.18
2018,7,24,18,0,0.0,28.0,0.8,25.6,28.0,23.08,13.44
2018,7,24,18,15,0.0,29.5,0.8,25.6,29.5,24.32,14.4
2018,7,24,18,30,0.0,31.0,0.8,25.6,31.0,25.58,15.24
2018,7,24,18,45,0.0,23.0,0.7,24.75,23.0,18.96,9.58
2018,7,24,19,0,0.0,15.0,0.6,23.9,15.0,12.35,3.31
2018,7,24,19,15,1.0,8.0,0.6,23.7,8.0,7.51,0.0
2018,7,24,19,30,2.0,1.0,0.6,23.5,1.0,0.85,0.0
2018,7,24,19,45,1.0,0.5,0.65,23.35,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,5.12,0.0
2018,7,25,5,45,31.0,18.5,0.2,21.8,22.0,15.19,2.83
2018,7,25,6,0,57.0,31.0,0.2,22.0,38.0,25.11,15.28
2018,7,25,6,15,114.0,51.5,0.25,22.3,73.5,39.48,28.19
2018,7,25,6,30,171.0,72.0,0.3,22.6,109.0,54.24,41.21
2018,7,25,6,45,146.0,93.5,0.3,22.85,131.0,70.77,55.53
2018,7,25,7,0,121.0,115.0,0.3,23.1,153.0,85.2,67.75
2018,7,25,7,15,155.5,138.0,0.35,23.5,196.0,100.65,80.53
2018,7,25,7,30,190.0,161.0,0.4,23.9,239.0,115.71,92.71
2018,7,25,7,45,194.5,184.0,0.4,24.3,273.0,129.96,103.97
2018,7,25,8,0,199.0,207.0,0.4,24.7,307.0,143.72,114.64
2018,7,25,8,15,178.5,219.0,0.4,24.85,315.5,150.7,119.77
2018,7,25,8,30,158.0,231.0,0.4,25.0,324.0,157.28,124.57
2018,7,25,8,45,138.5,267.0,0.4,25.2,353.5,175.99,139.02
2018,7,25,9,0,119.0,303.0,0.4,25.4,383.0,193.51,152.29
2018,7,25,9,15,112.5,319.0,0.5,25.5,398.5,203.64,151.81
2018,7,25,9,30,106.0,335.0,0.6,25.6,414.0,238.38,174.96
2018,7,25,9,45,135.5,360.5,0.65,25.75,467.0,255.51,185.04
2018,7,25,10,0,165.0,386.0,0.7,25.9,520.0,290.48,209.31
2018,7,25,10,15,161.5,403.5,0.75,26.05,539.0,316.54,228.82
2018,7,25,10,30,158.0,421.0,0.8,26.2,558.0,342.7,248.53
2018,7,25,10,45,161.0,428.5,0.9,26.35,571.5,365.26,265.61
2018,7,25,11,0,164.0,436.0,1.0,26.5,585.0,388.22,282.92
2018,7,25,11,15,114.0,389.5,1.0,26.65,494.0,349.61,256.31
2018,7,25,11,30,64.0,343.0,1.0,26.8,403.0,305.84,225.36
2018,7,25,11,45,49.0,335.5,1.0,26.9,381.5,298.66,220.43
2018,7,25,12,0,34.0,328.0,1.0,27.0,360.0,289.62,213.77
2018,7,25,12,15,76.0,366.5,1.0,27.15,439.0,354.49,261.21
2018,7,25,12,30,118.0,405.0,1.0,27.3,518.0,428.11,313.61
2018,7,25,12,45,59.5,249.5,0.95,27.4,306.5,264.04,195.36
2018,7,25,13,0,1.0,94.0,0.9,27.5,95.0,79.65,56.37
2018,7,25,13,15,0.5,87.0,0.95,27.6,87.5,73.39,51.83
2018,7,25,13,30,0.0,80.0,1.0,27.7,80.0,67.06,46.92
2018,7,25,13,45,0.0,84.5,1.05,27.75,84.5,70.82,49.89
2018,7,25,14,0,0.0,89.0,1.1,27.8,89.0,74.59,52.85
2018,7,25,14,15,5.0,144.0,1.15,27.8,148.0,126.46,93.12
2018,7,25,14,30,10.0,199.0,1.2,27.8,207.0,179.99,134.04
2018,7,25,14,45,16.0,239.0,1.25,27.75,251.5,223.03,166.7
2018,7,25,15,0,22.0,279.0,1.3,27.7,296.0,268.16,200.69
2018,7,25,15,15,182.0,274.5,1.3,27.6,407.0,466.63,350.86
2018,7,25,15,30,342.0,270.0,1.3,27.5,518.0,651.11,482.82
2018,7,25,15,45,326.0,270.5,1.35,27.35,495.0,641.81,476.15
2018,7,25,16,0,310.0,271.0,1.4,27.2,472.0,631.6,470.66
2018,7,25,16,15,296.5,250.0,1.3,27.0,430.5,597.42,448.15
2018,7,25,16,30,283.0,229.0,1.2,26.8,389.0,561.65,424.48
2018,7,25,16,45,191.0,180.0,1.15,26.6,283.5,411.66,316.73
2018,7,25,17,0,99.0,131.0,1.1,26.4,178.0,241.88,189.01
2018,7,25,17,15,50.5,85.0,1.0,26.1,109.0,141.16,110.13
2018,7,25,17,30,2.0,39.0,0.9,25.8,40.0,34.07,22.41
2018,7,25,17,45,26.5,58.5,0.85,25.5,66.0,76.88,58.67
2018,7,25,18,0,51.0,78.0,0.8,25.2,92.0,123.22,97.0
2018,7,25,18,15,46.5,56.5,0.8,25.2,67.5,107.49,83.71
2018,7,25,18,30,42.0,35.0,0.8,25.2,43.0,75.73,57.33
2018,7,25,18,45,29.0,25.0,0.65,24.35,29.5,53.44,38.08
2018,7,25,19,0,16.0,15.0,0.5,23.5,16.0,31.27,17.15
2018,7,25,19,15,11.5,8.5,0.45,23.4,9.0,15.05,0.0
2018,7,25,19,30,7.0,2.0,0.4,23.3,2.0,0.0,0.0
2018,7,25,19,45,3.5,1.0,0.4,23.15,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,5,15,29.0,5.5,0.7,19.95,6.0,0.0,0.0
2018,7,26,5,30,58.0,11.0,0.8,20.3,12.0,9.39,0.0
2018,7,26,5,45,157.0,25.0,0.95,20.7,40.0,19.43,4.27
2018,7,26,6,0,256.0,39.0,1.1,21.1,68.0,30.1,19.36
2018,7,26,6,15,340.5,50.0,1.05,21.6,109.5,38.35,27.23
2018,7,26,6,30,425.0,61.0,1.0,22.1,151.0,48.25,36.12
2018,7,26,6,45,485.5,69.0,0.95,22.65,199.0,53.43,40.71
2018,7,26,7,0,546.0,77.0,0.9,23.2,247.0,58.5,45.02
2018,7,26,7,15,589.0,83.0,0.9,24.1,297.0,61.75,47.55
2018,7,26,7,30,632.0,89.0,0.9,25.0,347.0,64.92,49.91
2018,7,26,7,45,664.0,94.0,0.95,25.85,397.5,67.15,51.42
2018,7,26,8,0,696.0,99.0,1.0,26.7,448.0,69.28,52.82
2018,7,26,8,15,720.0,102.5,1.0,27.3,496.5,70.21,53.25
2018,7,26,8,30,744.0,106.0,1.0,27.9,545.0,77.98,59.33
2018,7,26,8,45,762.0,109.0,1.0,28.5,590.5,78.45,59.36
2018,7,26,9,0,780.0,112.0,1.0,29.1,636.0,78.85,59.35
2018,7,26,9,15,794.5,114.5,1.05,29.5,678.0,86.86,56.28
2018,7,26,9,30,809.0,117.0,1.1,29.9,720.0,137.29,73.79
2018,7,26,9,45,820.5,119.5,1.1,30.3,757.5,189.26,105.84
2018,7,26,10,0,832.0,122.0,1.1,30.7,795.0,250.98,151.84
2018,7,26,10,15,841.0,123.5,1.1,30.95,826.5,303.35,193.95
2018,7,26,10,30,850.0,125.0,1.1,31.2,858.0,356.36,237.4
2018,7,26,10,45,856.5,125.5,1.1,31.5,882.5,408.26,279.68
2018,7,26,11,0,863.0,126.0,1.1,31.8,907.0,460.13,320.95
2018,7,26,11,15,868.0,126.0,1.1,32.0,924.5,510.73,360.26
2018,7,26,11,30,873.0,126.0,1.1,32.2,942.0,560.75,397.91
2018,7,26,11,45,870.0,130.0,1.1,32.4,951.0,608.27,432.62
2018,7,26,12,0,867.0,134.0,1.1,32.6,960.0,654.24,465.19
2018,7,26,12,15,869.5,133.0,1.1,32.75,963.5,698.52,495.89
2018,7,26,12,30,872.0,132.0,1.1,32.9,967.0,741.3,524.83
2018,7,26,12,45,880.5,125.5,1.1,33.0,964.5,782.47,551.69
2018,7,26,13,0,889.0,119.0,1.1,33.1,962.0,821.8,576.0
2018,7,26,13,15,886.5,118.0,1.1,33.15,949.5,854.65,596.22
2018,7,26,13,30,884.0,117.0,1.1,33.2,937.0,884.72,614.69
2018,7,26,13,45,879.5,116.0,1.15,33.25,917.0,910.06,630.99
2018,7,26,14,0,875.0,115.0,1.2,33.3,897.0,932.25,645.47
2018,7,26,14,15,869.0,114.0,1.2,33.2,870.5,949.77,656.88
2018,7,26,14,30,863.0,113.0,1.2,33.1,844.0,963.96,666.43
2018,7,26,14,45,855.0,111.0,1.2,33.05,811.0,971.76,672.14
2018,7,26,15,0,847.0,109.0,1.2,33.0,778.0,976.1,675.99
2018,7,26,15,15,672.0,165.5,1.2,32.85,679.5,894.01,627.18
2018,7,26,15,30,497.0,222.0,1.2,32.7,581.0,777.75,554.46
2018,7,26,15,45,470.0,207.5,1.2,32.55,530.5,739.75,532.64
2018,7,26,16,0,443.0,193.0,1.2,32.4,480.0,699.27,508.03
2018,7,26,16,15,570.5,151.5,1.15,32.3,491.5,791.68,572.04
2018,7,26,16,30,698.0,110.0,1.1,32.2,503.0,866.38,620.5
2018,7,26,16,45,658.5,107.5,1.1,32.05,450.5,818.32,591.14
2018,7,26,17,0,619.0,105.0,1.1,31.9,398.0,768.72,561.57
2018,7,26,17,15,613.5,93.5,1.0,31.3,355.0,738.71,544.17
2018,7,26,17,30,608.0,82.0,0.9,30.7,312.0,706.34,524.42
2018,7,26,17,45,578.5,73.5,0.8,30.1,265.5,654.33,490.41
2018,7,26,18,0,549.0,65.0,0.7,29.5,219.0,601.89,454.73
2018,7,26,18,15,483.5,57.5,0.7,29.5,172.0,520.64,396.44
2018,7,26,18,30,418.0,50.0,0.7,29.5,125.0,442.12,337.15
2018,7,26,18,45,322.5,39.0,0.7,28.15,86.0,340.18,258.07
2018,7,26,19,0,227.0,28.0,0.7,26.8,47.0,243.12,161.77
2018,7,26,19,15,126.5,16.0,0.7,26.5,25.5,99.31,0.0
2018,7,26,19,30,26.0,4.0,0.7,26.2,4.0,0.0,0.0
2018,7,26,19,45,13.0,2.0,0.75,25.95,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,15,28.0,5.0,0.45,21.3,5.5,0.0,0.0
2018,7,27,5,30,56.0,10.0,0.5,21.7,11.0,8.54,0.0
2018,7,27,5,45,133.5,23.5,0.55,22.15,36.0,18.24,2.56
2018,7,27,6,0,211.0,37.0,0.6,22.6,61.0,28.46,17.81
2018,7,27,6,15,234.0,52.0,0.55,23.2,91.0,39.34,27.86
2018,7,27,6,30,257.0,67.0,0.5,23.8,121.0,49.8,37.17
2018,7,27,6,45,403.0,70.5,0.45,24.45,182.5,52.67,39.75
2018,7,27,7,0,549.0,74.0,0.4,25.1,244.0,56.26,42.74
2018,7,27,7,15,592.5,80.0,0.5,26.05,294.0,59.62,45.34
2018,7,27,7,30,636.0,86.0,0.6,27.0,344.0,62.88,47.76
2018,7,27,7,45,645.0,96.0,0.65,27.95,388.5,68.35,51.95
2018,7,27,8,0,654.0,106.0,0.7,28.9,433.0,73.43,55.73
2018,7,27,8,15,701.5,104.0,0.8,29.45,488.0,70.94,53.35
2018,7,27,8,30,749.0,102.0,0.9,30.0,543.0,75.38,56.67
2018,7,27,8,45,768.0,105.0,1.05,30.5,589.0,75.99,56.86
2018,7,27,9,0,787.0,108.0,1.2,31.0,635.0,76.52,57.0
2018,7,27,9,15,796.0,112.5,1.25,31.3,675.5,84.25,63.0
2018,7,27,9,30,805.0,117.0,1.3,31.6,716.0,135.57,72.49
2018,7,27,9,45,809.0,123.0,1.35,31.9,751.0,188.53,105.24
2018,7,27,10,0,813.0,129.0,1.4,32.2,786.0,242.19,145.38
2018,7,27,10,15,821.5,131.0,1.45,32.4,817.0,301.77,192.73
2018,7,27,10,30,830.0,133.0,1.5,32.6,848.0,354.02,235.6
2018,7,27,10,45,816.5,144.0,1.55,32.8,864.5,400.41,274.54
2018,7,27,11,0,803.0,155.0,1.6,33.0,881.0,450.73,315.18
2018,7,27,11,15,672.0,217.5,1.65,33.15,833.0,477.68,338.82
2018,7,27,11,30,541.0,280.0,1.7,33.3,785.0,494.85,353.56
2018,7,27,11,45,512.5,299.5,1.7,33.45,782.5,532.41,380.94
2018,7,27,12,0,484.0,319.0,1.7,33.6,780.0,562.96,402.61
2018,7,27,12,15,617.0,252.5,1.75,33.7,841.5,629.64,450.7
2018,7,27,12,30,750.0,186.0,1.8,33.8,903.0,703.18,502.77
2018,7,27,12,45,672.5,226.0,1.8,33.9,866.5,720.45,513.23
2018,7,27,13,0,595.0,266.0,1.8,34.0,830.0,727.52,517.03
2018,7,27,13,15,489.5,316.5,1.8,34.0,776.5,714.28,506.93
2018,7,27,13,30,384.0,367.0,1.8,34.0,723.0,693.46,491.61
2018,7,27,13,45,462.5,327.0,1.8,34.0,746.5,749.02,530.72
2018,7,27,14,0,541.0,287.0,1.8,34.0,770.0,804.59,568.9
2018,7,27,14,15,537.0,277.5,1.8,33.95,744.5,811.76,574.14
2018,7,27,14,30,533.0,268.0,1.8,33.9,719.0,816.15,578.11
2018,7,27,14,45,506.0,264.0,1.8,33.8,678.5,800.86,569.17
2018,7,27,15,0,479.0,260.0,1.8,33.7,638.0,782.5,558.39
2018,7,27,15,15,549.5,222.0,1.75,33.55,634.5,822.62,587.72
2018,7,27,15,30,620.0,184.0,1.7,33.4,631.0,870.04,619.88
2018,7,27,15,45,625.0,169.5,1.7,33.2,596.0,864.48,617.86
2018,7,27,16,0,630.0,155.0,1.7,33.0,561.0,855.71,614.43
2018,7,27,16,15,632.0,140.0,1.6,32.8,521.0,840.09,605.66
2018,7,27,16,30,634.0,125.0,1.5,32.6,481.0,821.24,594.88
2018,7,27,16,45,639.0,114.0,1.45,32.4,443.5,807.21,587.8
2018,7,27,17,0,644.0,103.0,1.4,32.2,406.0,790.2,578.65
2018,7,27,17,15,528.5,110.0,1.25,31.6,339.0,678.39,505.27
2018,7,27,17,30,413.0,117.0,1.1,31.0,272.0,561.41,425.98
2018,7,27,17,45,423.0,98.0,0.95,30.4,235.5,537.65,410.96
2018,7,27,18,0,433.0,79.0,0.8,29.8,199.0,511.1,391.94
2018,7,27,18,15,390.0,67.5,0.8,29.8,158.5,448.82,345.6
2018,7,27,18,30,347.0,56.0,0.8,29.8,118.0,388.71,298.64
2018,7,27,18,45,257.0,43.0,0.75,28.45,80.5,293.49,222.6
2018,7,27,19,0,167.0,30.0,0.7,27.1,43.0,202.1,130.58
2018,7,27,19,15,91.0,16.5,0.7,26.85,23.0,75.63,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,28,5,15,15.0,4.0,1.5,21.3,4.0,0.0,0.0
2018,7,28,5,30,30.0,8.0,1.6,21.6,8.0,6.83,0.0
2018,7,28,5,45,48.0,22.5,1.75,21.9,26.0,17.95,1.18
2018,7,28,6,0,66.0,37.0,1.9,22.2,44.0,29.19,18.32
2018,7,28,6,15,205.5,52.5,1.95,22.75,92.0,39.59,28.07
2018,7,28,6,30,345.0,68.0,2.0,23.3,140.0,51.09,38.31
2018,7,28,6,45,321.0,84.0,2.05,23.9,165.5,61.61,47.48
2018,7,28,7,0,297.0,100.0,2.1,24.5,191.0,71.54,55.9
2018,7,28,7,15,334.5,117.0,2.1,25.1,237.5,82.18,64.71
2018,7,28,7,30,372.0,134.0,2.1,25.7,284.0,92.37,72.93
2018,7,28,7,45,450.0,137.0,2.15,26.3,343.5,93.64,73.55
2018,7,28,8,0,528.0,140.0,2.2,26.9,403.0,95.01,74.24
2018,7,28,8,15,608.0,133.0,2.1,27.4,466.5,88.66,68.56
2018,7,28,8,30,688.0,126.0,2.0,27.9,530.0,82.75,63.31
2018,7,28,8,45,708.5,130.5,1.9,28.4,576.0,83.49,63.58
2018,7,28,9,0,729.0,135.0,1.8,28.9,622.0,84.12,63.76
2018,7,28,9,15,745.0,138.0,1.6,29.3,664.0,97.5,74.32
2018,7,28,9,30,761.0,141.0,1.4,29.7,706.0,145.76,82.69
2018,7,28,9,45,774.5,142.5,1.25,30.15,743.0,194.91,112.22
2018,7,28,10,0,788.0,144.0,1.1,30.6,780.0,245.8,149.61
2018,7,28,10,15,797.0,146.5,0.95,30.9,811.0,297.74,190.86
2018,7,28,10,30,806.0,149.0,0.8,31.2,842.0,350.54,233.27
2018,7,28,10,45,812.5,150.5,0.65,31.5,866.5,402.4,274.32
2018,7,28,11,0,819.0,152.0,0.5,31.8,891.0,454.44,314.06
2018,7,28,11,15,822.5,153.5,0.5,31.95,908.5,505.03,352.52
2018,7,28,11,30,826.0,155.0,0.5,32.1,926.0,555.11,389.38
2018,7,28,11,45,746.5,201.5,0.5,32.3,904.0,590.16,414.47
2018,7,28,12,0,667.0,248.0,0.5,32.5,882.0,619.83,434.69
2018,7,28,12,15,489.0,343.0,0.6,32.6,808.5,616.62,432.41
2018,7,28,12,30,311.0,438.0,0.7,32.7,735.0,594.77,416.98
2018,7,28,12,45,456.5,365.0,0.75,32.8,798.5,672.81,471.67
2018,7,28,13,0,602.0,292.0,0.8,32.9,862.0,754.36,527.01
2018,7,28,13,15,648.5,260.0,0.85,32.9,866.5,797.45,555.87
2018,7,28,13,30,695.0,228.0,0.9,32.9,871.0,839.3,584.25
2018,7,28,13,45,750.5,192.5,0.9,32.9,873.0,876.48,608.11
2018,7,28,14,0,806.0,157.0,0.9,32.9,875.0,920.35,635.02
2018,7,28,14,15,800.5,154.5,0.9,32.8,849.0,936.93,645.48
2018,7,28,14,30,795.0,152.0,0.9,32.7,823.0,950.19,654.39
2018,7,28,14,45,778.0,152.5,0.9,32.65,787.5,951.91,656.4
2018,7,28,15,0,761.0,153.0,0.9,32.6,752.0,950.05,656.53
2018,7,28,15,15,756.0,146.5,0.85,32.4,716.5,949.39,657.07
2018,7,28,15,30,751.0,140.0,0.8,32.2,681.0,945.35,655.67
2018,7,28,15,45,732.5,137.5,0.75,32.05,637.5,936.19,651.2
2018,7,28,16,0,714.0,135.0,0.7,31.9,594.0,916.95,640.75
2018,7,28,16,15,692.0,130.5,0.65,31.75,547.5,888.89,625.01
2018,7,28,16,30,670.0,126.0,0.6,31.6,501.0,858.21,607.68
2018,7,28,16,45,641.5,121.0,0.55,31.45,452.0,818.15,584.27
2018,7,28,17,0,613.0,116.0,0.5,31.3,403.0,776.15,559.36
2018,7,28,17,15,577.5,108.0,0.45,30.9,353.0,722.28,526.67
2018,7,28,17,30,542.0,100.0,0.4,30.5,303.0,667.47,492.46
2018,7,28,17,45,495.5,90.5,0.3,30.1,254.0,600.46,447.95
2018,7,28,18,0,449.0,81.0,0.2,29.7,205.0,527.87,397.85
2018,7,28,18,15,383.5,69.5,0.2,29.7,159.5,446.46,339.35
2018,7,28,18,30,318.0,58.0,0.2,29.7,114.0,368.86,280.24
2018,7,28,18,45,233.0,43.5,0.2,28.6,77.5,276.49,207.29
2018,7,28,19,0,148.0,29.0,0.2,27.5,41.0,185.52,115.01
2018,7,28,19,15,78.0,15.5,0.25,27.1,21.5,65.93,0.0
2018,7,28,19,30,8.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.0,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.45,24.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.55,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,29,5,15,13.5,4.0,1.6,19.75,4.0,0.0,0.0
2018,7,29,5,30,27.0,8.0,1.7,20.0,8.0,6.83,0.0
2018,7,29,5,45,66.5,23.5,1.75,20.2,29.0,18.36,0.0
2018,7,29,6,0,106.0,39.0,1.8,20.4,50.0,30.08,19.12
2018,7,29,6,15,140.0,56.0,1.85,21.0,79.5,42.61,30.83
2018,7,29,6,30,174.0,73.0,1.9,21.6,109.0,54.85,41.81
2018,7,29,6,45,268.5,86.0,1.9,22.2,159.5,64.58,50.37
2018,7,29,7,0,363.0,99.0,1.9,22.8,210.0,71.49,56.25
2018,7,29,7,15,385.5,114.5,1.9,23.5,252.0,81.08,64.2
2018,7,29,7,30,408.0,130.0,1.9,24.2,294.0,90.23,71.57
2018,7,29,7,45,374.0,154.0,1.9,24.85,320.5,103.63,82.37
2018,7,29,8,0,340.0,178.0,1.9,25.5,347.0,122.32,97.37
2018,7,29,8,15,223.0,215.0,1.85,26.1,330.5,140.94,112.04
2018,7,29,8,30,106.0,252.0,1.8,26.7,314.0,176.45,140.13
2018,7,29,8,45,87.0,224.5,1.75,27.25,278.0,162.25,127.86
2018,7,29,9,0,68.0,197.0,1.7,27.8,242.0,146.01,114.18
2018,7,29,9,15,35.5,168.0,1.7,28.2,191.5,127.17,98.59
2018,7,29,9,30,3.0,139.0,1.7,28.6,141.0,113.63,83.35
2018,7,29,9,45,25.0,218.0,1.65,29.0,238.0,166.5,122.47
2018,7,29,10,0,47.0,297.0,1.6,29.4,335.0,225.96,165.55
2018,7,29,10,15,79.5,353.5,1.55,29.7,420.5,276.57,201.2
2018,7,29,10,30,112.0,410.0,1.5,30.0,506.0,320.61,231.99
2018,7,29,10,45,105.5,420.5,1.5,30.25,513.0,348.93,252.57
2018,7,29,11,0,99.0,431.0,1.5,30.5,520.0,365.38,264.47
2018,7,29,11,15,125.5,444.5,1.45,30.7,560.0,391.66,282.95
2018,7,29,11,30,152.0,458.0,1.4,30.9,600.0,430.03,309.83
2018,7,29,11,45,162.0,464.0,1.35,31.1,616.5,456.72,328.31
2018,7,29,12,0,172.0,470.0,1.3,31.3,633.0,484.5,347.39
2018,7,29,12,15,192.0,472.0,1.25,31.35,654.5,516.9,369.75
2018,7,29,12,30,212.0,474.0,1.2,31.4,676.0,550.83,392.88
2018,7,29,12,45,249.0,463.5,1.15,31.45,699.5,592.7,421.42
2018,7,29,13,0,286.0,453.0,1.1,31.5,723.0,634.51,449.54
2018,7,29,13,15,306.0,437.0,1.1,31.45,722.5,658.51,466.15
2018,7,29,13,30,326.0,421.0,1.1,31.4,722.0,681.88,482.49
2018,7,29,13,45,302.5,415.5,1.15,31.4,690.0,675.3,478.7
2018,7,29,14,0,279.0,410.0,1.2,31.4,658.0,665.9,473.28
2018,7,29,14,15,272.5,390.5,1.25,31.3,626.5,656.07,468.37
2018,7,29,14,30,266.0,371.0,1.3,31.2,595.0,643.86,461.87
2018,7,29,14,45,369.0,331.5,1.4,31.1,629.0,716.19,514.62
2018,7,29,15,0,472.0,292.0,1.5,31.0,663.0,808.63,578.74
2018,7,29,15,15,395.5,298.0,1.55,30.75,598.0,748.4,539.21
2018,7,29,15,30,319.0,304.0,1.6,30.5,533.0,666.16,485.72
2018,7,29,15,45,347.0,277.5,1.65,30.3,512.5,671.34,493.06
2018,7,29,16,0,375.0,251.0,1.7,30.1,492.0,674.11,498.19
2018,7,29,16,15,413.5,230.5,1.7,29.75,477.0,713.99,528.21
2018,7,29,16,30,452.0,210.0,1.7,29.4,462.0,729.35,541.88
2018,7,29,16,45,392.0,199.5,1.65,29.05,403.0,634.82,478.33
2018,7,29,17,0,332.0,189.0,1.6,28.7,344.0,562.98,429.19
2018,7,29,17,15,281.0,167.0,1.55,28.25,287.0,485.42,374.84
2018,7,29,17,30,230.0,145.0,1.5,27.8,230.0,408.48,319.07
2018,7,29,17,45,188.5,123.0,1.45,27.35,185.5,341.2,268.89
2018,7,29,18,0,147.0,101.0,1.4,26.9,141.0,257.13,204.07
2018,7,29,18,15,125.5,84.0,1.4,26.9,113.0,218.14,172.56
2018,7,29,18,30,104.0,67.0,1.4,26.9,85.0,180.52,140.87
2018,7,29,18,45,71.0,45.5,1.3,25.95,56.0,125.78,94.74
2018,7,29,19,0,38.0,24.0,1.2,25.0,27.0,65.9,36.93
2018,7,29,19,15,19.5,12.5,1.2,24.8,14.0,23.83,0.0
2018,7,29,19,30,1.0,1.0,1.2,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.25,24.45,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.25,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.3,22.3,1.0,0.85,0.0
2018,7,30,5,45,0.0,3.5,1.35,22.35,3.5,2.87,0.0
2018,7,30,6,0,0.0,6.0,1.4,22.4,6.0,4.92,0.0
2018,7,30,6,15,0.0,8.0,1.45,22.55,8.0,6.56,0.0
2018,7,30,6,30,0.0,10.0,1.5,22.7,10.0,8.21,1.46
2018,7,30,6,45,7.5,30.0,1.5,22.8,32.5,25.45,16.51
2018,7,30,7,0,15.0,50.0,1.5,22.9,55.0,41.73,30.64
2018,7,30,7,15,8.0,54.5,1.55,23.05,57.0,45.19,33.55
2018,7,30,7,30,1.0,59.0,1.6,23.2,59.0,48.87,36.59
2018,7,30,7,45,1.0,75.5,1.65,23.35,75.5,62.66,48.21
2018,7,30,8,0,1.0,92.0,1.7,23.5,92.0,76.02,59.3
2018,7,30,8,15,0.5,71.5,1.7,23.7,71.5,59.36,44.96
2018,7,30,8,30,0.0,51.0,1.7,23.9,51.0,42.29,30.35
2018,7,30,8,45,1.0,82.0,1.7,24.1,82.5,68.21,52.03
2018,7,30,9,0,2.0,113.0,1.7,24.3,114.0,93.09,72.48
2018,7,30,9,15,8.0,171.0,1.7,24.65,176.5,136.56,107.81
2018,7,30,9,30,14.0,229.0,1.7,25.0,239.0,179.66,135.48
2018,7,30,9,45,16.5,248.5,1.7,25.35,261.0,196.23,147.31
2018,7,30,10,0,19.0,268.0,1.7,25.7,283.0,213.3,159.64
2018,7,30,10,15,79.5,332.5,1.7,26.05,400.0,263.26,194.51
2018,7,30,10,30,140.0,397.0,1.7,26.4,517.0,321.22,235.47
2018,7,30,10,45,165.5,413.0,1.7,26.8,559.0,355.78,260.36
2018,7,30,11,0,191.0,429.0,1.7,27.2,601.0,393.66,287.75
2018,7,30,11,15,158.5,440.5,1.65,27.5,585.0,404.39,295.94
2018,7,30,11,30,126.0,452.0,1.6,27.8,569.0,412.04,301.48
2018,7,30,11,45,208.0,429.0,1.6,28.15,625.0,457.68,334.43
2018,7,30,12,0,290.0,406.0,1.6,28.5,681.0,507.3,370.11
2018,7,30,12,15,316.5,411.0,1.6,28.8,712.0,552.36,401.59
2018,7,30,12,30,343.0,416.0,1.6,29.1,743.0,599.52,434.09
2018,7,30,12,45,281.0,431.5,1.6,29.4,698.5,590.23,426.55
2018,7,30,13,0,219.0,447.0,1.6,29.7,654.0,569.28,411.25
2018,7,30,13,15,224.5,434.5,1.6,29.85,644.0,579.36,418.81
2018,7,30,13,30,230.0,422.0,1.6,30.0,634.0,599.56,432.85
2018,7,30,13,45,125.0,351.0,1.65,30.15,466.0,442.12,323.22
2018,7,30,14,0,20.0,280.0,1.7,30.3,298.0,259.35,190.56
2018,7,30,14,15,24.5,287.0,1.7,30.3,308.0,285.95,211.06
2018,7,30,14,30,29.0,294.0,1.7,30.3,318.0,300.79,222.24
2018,7,30,14,45,128.5,318.0,1.7,30.3,419.5,446.2,330.27
2018,7,30,15,0,228.0,342.0,1.7,30.3,521.0,598.7,438.44
2018,7,30,15,15,385.5,282.0,1.7,30.15,566.0,721.67,526.16
2018,7,30,15,30,543.0,222.0,1.7,30.0,611.0,823.9,598.56
2018,7,30,15,45,536.0,208.5,1.7,29.85,572.0,807.46,588.86
2018,7,30,16,0,529.0,195.0,1.7,29.7,533.0,788.36,578.58
2018,7,30,16,15,568.5,166.0,1.7,29.45,504.0,805.14,592.7
2018,7,30,16,30,608.0,137.0,1.7,29.2,475.0,809.12,597.66
2018,7,30,16,45,547.0,137.5,1.65,28.9,419.5,744.05,555.87
2018,7,30,17,0,486.0,138.0,1.6,28.6,364.0,669.68,507.19
2018,7,30,17,15,388.0,136.0,1.5,28.15,302.5,568.19,436.52
2018,7,30,17,30,290.0,134.0,1.4,27.7,241.0,448.66,349.92
2018,7,30,17,45,255.5,115.5,1.3,27.25,199.0,390.56,307.58
2018,7,30,18,0,221.0,97.0,1.2,26.8,157.0,333.22,263.89
2018,7,30,18,15,230.5,77.0,1.2,26.8,127.5,311.13,246.51
2018,7,30,18,30,240.0,57.0,1.2,26.8,98.0,305.45,239.41
2018,7,30,18,45,177.0,42.0,1.1,25.65,66.5,232.25,177.52
2018,7,30,19,0,114.0,27.0,1.0,24.5,35.0,140.38,80.49
2018,7,30,19,15,60.0,14.5,1.05,24.3,18.5,52.81,0.0
2018,7,30,19,30,6.0,2.0,1.1,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.2,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.3,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.5,1.0,0.85,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.7,3.0,2.46,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.9,5.0,4.1,0.0
2018,7,31,6,15,0.0,7.0,0.6,23.05,7.0,5.74,0.0
2018,7,31,6,30,0.0,9.0,0.7,23.2,9.0,7.39,0.74
2018,7,31,6,45,0.0,18.0,0.75,23.4,18.0,14.81,7.24
2018,7,31,7,0,0.0,27.0,0.8,23.6,27.0,22.26,13.72
2018,7,31,7,15,0.0,43.5,0.8,23.9,43.5,35.95,25.51
2018,7,31,7,30,0.0,60.0,0.8,24.2,60.0,49.69,37.16
2018,7,31,7,45,0.0,49.5,0.8,24.5,49.5,40.96,29.52
2018,7,31,8,0,0.0,39.0,0.8,24.8,39.0,32.26,21.97
2018,7,31,8,15,0.0,46.0,0.8,25.1,46.0,38.1,26.8
2018,7,31,8,30,0.0,53.0,0.8,25.4,53.0,43.95,31.58
2018,7,31,8,45,0.0,71.0,0.85,25.7,71.0,59.0,43.99
2018,7,31,9,0,0.0,89.0,0.9,26.0,89.0,74.1,56.28
2018,7,31,9,15,0.0,95.5,0.95,26.2,95.5,79.52,60.52
2018,7,31,9,30,0.0,102.0,1.0,26.4,102.0,84.7,61.62
2018,7,31,9,45,0.0,97.5,1.05,26.65,97.5,81.16,58.65
2018,7,31,10,0,0.0,93.0,1.1,26.9,93.0,77.55,55.66
2018,7,31,10,15,0.0,91.0,1.15,27.05,91.0,75.93,54.26
2018,7,31,10,30,0.0,89.0,1.2,27.2,89.0,74.29,52.87
2018,7,31,10,45,3.0,127.0,1.3,27.4,129.5,106.19,77.41
2018,7,31,11,0,6.0,165.0,1.4,27.6,170.0,138.26,101.78
2018,7,31,11,15,6.0,164.5,1.45,27.6,170.0,138.55,101.9
2018,7,31,11,30,6.0,164.0,1.5,27.6,170.0,138.83,102.09
2018,7,31,11,45,6.5,160.5,1.55,27.6,167.0,136.92,100.64
2018,7,31,12,0,7.0,157.0,1.6,27.6,164.0,135.02,99.22
2018,7,31,12,15,7.0,170.5,1.6,27.45,177.5,146.84,108.29
2018,7,31,12,30,7.0,184.0,1.6,27.3,191.0,158.77,117.41
2018,7,31,12,45,34.0,266.0,1.65,27.2,298.0,252.75,188.63
2018,7,31,13,0,61.0,348.0,1.7,27.1,405.0,349.5,259.99
2018,7,31,13,15,205.5,375.0,1.7,26.95,564.5,519.33,384.35
2018,7,31,13,30,350.0,402.0,1.7,26.8,724.0,684.99,500.33
2018,7,31,13,45,368.0,386.5,1.65,26.65,718.5,706.4,514.56
2018,7,31,14,0,386.0,371.0,1.6,26.5,713.0,726.64,529.21
2018,7,31,14,15,482.5,312.0,1.65,26.4,726.0,793.34,577.47
2018,7,31,14,30,579.0,253.0,1.7,26.3,739.0,850.11,618.65
2018,7,31,14,45,433.5,295.5,1.75,26.2,651.0,761.33,557.79
2018,7,31,15,0,288.0,338.0,1.8,26.1,563.0,654.24,483.91
2018,7,31,15,15,195.5,275.5,1.75,26.05,425.0,502.27,377.9
2018,7,31,15,30,103.0,213.0,1.7,26.0,287.0,325.37,248.71
2018,7,31,15,45,53.5,168.0,1.7,25.9,206.5,212.08,162.98
2018,7,31,16,0,4.0,123.0,1.7,25.8,126.0,108.37,80.97
2018,7,31,16,15,21.0,120.5,1.65,25.75,132.5,133.09,101.75
2018,7,31,16,30,38.0,118.0,1.6,25.7,139.0,148.37,114.89
2018,7,31,16,45,110.0,150.5,1.6,25.6,203.0,275.05,216.7
2018,7,31,17,0,182.0,183.0,1.6,25.5,267.0,389.18,305.73
2018,7,31,17,15,126.5,146.5,1.5,25.35,201.5,291.35,230.17
2018,7,31,17,30,71.0,110.0,1.4,25.2,136.0,194.21,153.69
2018,7,31,17,45,37.0,74.5,1.3,25.05,88.0,104.83,81.63
2018,7,31,18,0,3.0,39.0,1.2,24.9,40.0,34.8,23.22
2018,7,31,18,15,2.5,31.5,1.2,24.9,32.0,28.07,17.57
2018,7,31,18,30,2.0,24.0,1.2,24.9,24.0,21.37,11.83
2018,7,31,18,45,3.0,15.0,1.05,24.5,15.0,14.61,6.03
2018,7,31,19,0,4.0,6.0,0.9,24.1,6.0,7.91,0.0
2018,7,31,19,15,4.0,3.5,0.9,24.0,3.5,5.68,0.0
2018,7,31,19,30,4.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.55,22.15,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.6,22.3,2.0,1.71,0.0
2018,8,1,5,45,3.5,5.5,1.65,22.4,5.5,4.63,0.0
2018,8,1,6,0,0.0,9.0,1.7,22.5,9.0,7.39,0.29
2018,8,1,6,15,0.0,11.5,1.75,22.65,11.5,9.45,2.39
2018,8,1,6,30,0.0,14.0,1.8,22.8,14.0,11.51,4.3
2018,8,1,6,45,0.0,15.5,1.8,22.95,15.5,12.75,5.44
2018,8,1,7,0,0.0,17.0,1.8,23.1,17.0,13.99,6.54
2018,8,1,7,15,4.0,41.5,1.9,23.25,43.0,34.33,24.16
2018,8,1,7,30,8.0,66.0,2.0,23.4,69.0,54.79,41.65
2018,8,1,7,45,63.5,105.5,2.15,23.6,136.0,79.96,62.88
2018,8,1,8,0,119.0,145.0,2.3,23.8,203.0,106.33,84.78
2018,8,1,8,15,127.0,197.0,2.3,24.0,265.0,137.58,110.38
2018,8,1,8,30,135.0,249.0,2.3,24.2,327.0,166.24,133.42
2018,8,1,8,45,93.0,259.5,2.35,24.4,315.5,181.57,145.34
2018,8,1,9,0,51.0,270.0,2.4,24.6,304.0,187.59,149.65
2018,8,1,9,15,52.0,281.5,2.4,24.95,318.0,194.65,154.72
2018,8,1,9,30,53.0,293.0,2.4,25.3,332.0,209.09,156.79
2018,8,1,9,45,43.5,283.0,2.4,25.6,316.0,209.62,156.49
2018,8,1,10,0,34.0,273.0,2.4,25.9,300.0,207.84,155.07
2018,8,1,10,15,82.5,319.5,2.35,26.25,389.0,255.37,188.9
2018,8,1,10,30,131.0,366.0,2.3,26.6,478.0,299.11,220.01
2018,8,1,10,45,280.5,292.5,2.3,26.95,541.5,308.8,224.93
2018,8,1,11,0,430.0,219.0,2.3,27.3,605.0,336.2,245.37
2018,8,1,11,15,434.0,234.0,2.25,27.5,630.0,377.89,278.22
2018,8,1,11,30,438.0,249.0,2.2,27.7,655.0,420.29,310.75
2018,8,1,11,45,276.5,311.5,2.2,27.95,569.0,405.23,300.21
2018,8,1,12,0,115.0,374.0,2.2,28.2,483.0,375.87,277.75
2018,8,1,12,15,186.0,410.5,2.2,28.3,587.0,464.47,342.29
2018,8,1,12,30,257.0,447.0,2.2,28.4,691.0,562.77,411.79
