Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,14,30,294.0,307.0,1.4,28.7,548.0,604.78,444.09
2018,8,11,14,45,479.0,245.0,1.4,28.55,617.5,751.94,548.42
2018,8,11,15,0,664.0,183.0,1.4,28.4,687.0,889.62,640.93
2018,8,11,15,15,524.5,210.5,1.4,28.25,595.5,781.89,569.97
2018,8,11,15,30,385.0,238.0,1.4,28.1,504.0,680.48,501.67
2018,8,11,15,45,196.0,207.0,1.35,27.95,342.0,437.51,330.54
2018,8,11,16,0,7.0,176.0,1.3,27.8,180.0,162.14,121.54
2018,8,11,16,15,5.5,159.5,1.25,27.65,162.5,146.0,110.19
2018,8,11,16,30,4.0,143.0,1.2,27.5,145.0,129.76,97.92
2018,8,11,16,45,18.0,124.0,1.15,27.35,132.0,125.98,96.06
2018,8,11,17,0,32.0,105.0,1.1,27.2,119.0,131.53,101.51
2018,8,11,17,15,18.0,85.5,1.0,26.85,93.0,97.99,74.59
2018,8,11,17,30,4.0,66.0,0.9,26.5,67.0,58.35,42.27
2018,8,11,17,45,9.5,70.0,0.8,26.1,72.5,68.97,51.28
2018,8,11,18,0,15.0,74.0,0.7,25.7,78.0,82.72,62.5
2018,8,11,18,15,8.0,54.5,0.7,25.7,56.5,57.33,41.2
2018,8,11,18,30,1.0,35.0,0.7,25.7,35.0,31.28,19.35
2018,8,11,18,45,3.0,21.5,0.6,24.75,21.5,19.99,8.61
2018,8,11,19,0,5.0,8.0,0.5,23.8,8.0,10.33,0.0
2018,8,11,19,15,2.5,4.0,0.5,23.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.7,19.55,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,0.8,20.0,2.0,0.0,0.0
2018,8,12,5,45,77.5,15.0,0.9,20.4,20.5,12.8,0.0
2018,8,12,6,0,148.0,28.0,1.0,20.8,39.0,21.67,8.46
2018,8,12,6,15,236.5,43.0,0.95,21.3,76.5,32.98,22.04
2018,8,12,6,30,325.0,58.0,0.9,21.8,114.0,44.06,32.22
2018,8,12,6,45,390.5,69.5,0.9,22.25,160.0,52.26,39.63
2018,8,12,7,0,456.0,81.0,0.9,22.7,206.0,60.28,46.62
2018,8,12,7,15,484.0,92.0,0.8,23.5,250.5,67.4,52.56
2018,8,12,7,30,512.0,103.0,0.7,24.3,295.0,75.51,59.14
2018,8,12,7,45,455.0,130.0,0.65,25.05,319.5,90.15,71.05
2018,8,12,8,0,398.0,157.0,0.6,25.8,344.0,105.01,82.87
2018,8,12,8,15,522.0,144.0,0.6,26.25,418.5,96.78,75.58
2018,8,12,8,30,646.0,131.0,0.6,26.7,493.0,86.88,67.04
2018,8,12,8,45,657.0,140.0,0.6,27.2,536.0,90.18,69.41
2018,8,12,9,0,668.0,149.0,0.6,27.7,579.0,93.16,71.47
2018,8,12,9,15,694.5,150.0,0.55,28.0,624.0,91.37,69.7
2018,8,12,9,30,721.0,151.0,0.5,28.3,669.0,121.65,72.1
2018,8,12,9,45,734.0,155.0,0.5,28.6,706.5,171.76,98.29
2018,8,12,10,0,747.0,159.0,0.5,28.9,744.0,231.11,140.05
2018,8,12,10,15,755.5,162.0,0.5,29.05,774.5,281.96,179.71
2018,8,12,10,30,764.0,165.0,0.5,29.2,805.0,333.68,221.49
2018,8,12,10,45,769.0,168.5,0.5,29.4,829.0,385.21,263.11
2018,8,12,11,0,774.0,172.0,0.5,29.6,853.0,436.86,303.95
2018,8,12,11,15,689.5,227.0,0.5,29.7,843.0,481.71,339.42
2018,8,12,11,30,605.0,282.0,0.5,29.8,833.0,521.84,369.55
2018,8,12,11,45,582.5,298.5,0.5,29.9,833.5,560.77,397.61
2018,8,12,12,0,560.0,315.0,0.5,30.0,834.0,600.78,425.34
2018,8,12,12,15,560.0,314.5,0.5,30.05,835.0,636.42,449.88
2018,8,12,12,30,560.0,314.0,0.5,30.1,836.0,670.86,473.16
2018,8,12,12,45,451.5,361.0,0.55,30.15,780.0,662.21,466.98
2018,8,12,13,0,343.0,408.0,0.6,30.2,724.0,639.21,451.4
2018,8,12,13,15,311.5,417.0,0.6,30.2,701.0,643.97,454.77
2018,8,12,13,30,280.0,426.0,0.6,30.2,678.0,645.87,455.85
2018,8,12,13,45,195.5,355.5,0.6,30.2,529.5,509.12,365.37
2018,8,12,14,0,111.0,285.0,0.6,30.2,381.0,374.96,273.4
2018,8,12,14,15,64.5,241.0,0.65,30.1,296.5,280.03,206.41
2018,8,12,14,30,18.0,197.0,0.7,30.0,212.0,196.7,144.86
2018,8,12,14,45,66.0,238.0,0.7,29.95,288.5,285.72,212.69
2018,8,12,15,0,114.0,279.0,0.7,29.9,365.0,398.55,294.72
2018,8,12,15,15,70.5,229.0,0.65,29.85,281.5,287.86,214.16
2018,8,12,15,30,27.0,179.0,0.6,29.8,198.0,195.39,145.51
2018,8,12,15,45,20.5,155.0,0.55,29.8,169.0,166.01,123.91
2018,8,12,16,0,14.0,131.0,0.5,29.8,140.0,126.04,93.6
2018,8,12,16,15,8.5,91.5,0.5,29.55,97.0,84.62,61.76
2018,8,12,16,30,3.0,52.0,0.5,29.3,54.0,46.04,31.39
2018,8,12,16,45,6.0,59.5,0.5,29.05,62.5,55.14,39.02
2018,8,12,17,0,9.0,67.0,0.5,28.8,71.0,64.14,46.53
2018,8,12,17,15,9.5,73.0,0.5,28.2,76.5,69.44,51.06
2018,8,12,17,30,10.0,79.0,0.5,27.6,82.0,77.1,57.46
2018,8,12,17,45,5.0,47.5,0.55,27.0,49.0,43.69,30.35
2018,8,12,18,0,0.0,16.0,0.6,26.4,16.0,13.16,5.17
2018,8,12,18,15,0.0,11.0,0.6,26.4,11.0,9.03,1.71
2018,8,12,18,30,0.0,6.0,0.6,26.4,6.0,4.92,0.0
2018,8,12,18,45,0.0,4.0,0.5,25.5,4.0,3.28,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.71,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,0.5,0.65,18.7,0.5,0.0,0.0
2018,8,13,5,30,6.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,8,13,5,45,69.5,14.5,0.9,19.25,19.0,12.38,0.0
2018,8,13,6,0,133.0,28.0,1.0,19.5,37.0,21.65,7.76
2018,8,13,6,15,221.5,44.0,1.05,19.8,75.0,33.69,22.72
2018,8,13,6,30,310.0,60.0,1.1,20.1,113.0,45.48,33.64
2018,8,13,6,45,379.5,72.0,1.1,20.4,159.5,54.01,41.44
2018,8,13,7,0,449.0,84.0,1.1,20.7,206.0,62.36,48.82
2018,8,13,7,15,499.0,92.5,1.15,21.25,255.5,69.82,55.15
2018,8,13,7,30,549.0,101.0,1.2,21.8,305.0,74.48,58.91
2018,8,13,7,45,587.5,107.5,1.2,22.35,356.0,77.36,61.04
2018,8,13,8,0,626.0,114.0,1.2,22.9,407.0,80.13,63.03
2018,8,13,8,15,654.5,119.5,1.2,23.4,456.5,81.94,64.19
2018,8,13,8,30,683.0,125.0,1.2,23.9,506.0,83.64,65.24
2018,8,13,8,45,705.5,128.5,1.15,24.4,552.5,83.85,65.05
2018,8,13,9,0,728.0,132.0,1.1,24.9,599.0,84.01,64.84
2018,8,13,9,15,746.0,135.0,1.05,25.25,642.0,83.74,64.33
2018,8,13,9,30,764.0,138.0,1.0,25.6,685.0,123.67,74.21
2018,8,13,9,45,778.5,139.0,0.9,26.0,722.5,173.62,99.47
2018,8,13,10,0,793.0,140.0,0.8,26.4,760.0,225.44,135.73
2018,8,13,10,15,803.0,142.5,0.8,26.7,792.0,278.87,178.05
2018,8,13,10,30,813.0,145.0,0.8,27.0,824.0,333.28,222.66
2018,8,13,10,45,820.5,146.0,0.75,27.3,849.0,386.54,266.27
2018,8,13,11,0,828.0,147.0,0.7,27.6,874.0,440.03,309.04
2018,8,13,11,15,832.5,148.0,0.75,27.75,891.5,492.19,350.38
2018,8,13,11,30,837.0,149.0,0.8,27.9,909.0,543.85,390.17
2018,8,13,11,45,822.5,158.0,0.8,28.1,912.0,590.31,424.66
2018,8,13,12,0,808.0,167.0,0.8,28.3,915.0,634.31,456.28
2018,8,13,12,15,678.0,229.5,0.85,28.4,858.0,644.77,463.91
2018,8,13,12,30,548.0,292.0,0.9,28.5,801.0,644.09,463.31
2018,8,13,12,45,608.5,261.0,0.95,28.55,823.0,695.34,499.96
2018,8,13,13,0,669.0,230.0,1.0,28.6,845.0,749.5,537.61
2018,8,13,13,15,662.0,231.0,1.05,28.6,832.5,777.61,556.8
2018,8,13,13,30,655.0,232.0,1.1,28.6,820.0,803.06,574.4
2018,8,13,13,45,717.0,200.0,1.1,28.6,829.5,855.32,609.69
2018,8,13,14,0,779.0,168.0,1.1,28.6,839.0,899.81,637.78
2018,8,13,14,15,780.5,161.0,1.15,28.55,814.5,918.25,650.45
2018,8,13,14,30,782.0,154.0,1.2,28.5,790.0,933.44,661.56
2018,8,13,14,45,692.0,180.5,1.2,28.4,725.5,899.37,641.3
2018,8,13,15,0,602.0,207.0,1.2,28.3,661.0,852.83,613.31
2018,8,13,15,15,489.0,224.0,1.15,28.2,580.0,760.93,553.11
2018,8,13,15,30,376.0,241.0,1.1,28.1,499.0,674.4,494.96
2018,8,13,15,45,449.0,205.0,1.1,28.0,492.0,712.96,525.6
2018,8,13,16,0,522.0,169.0,1.1,27.9,485.0,747.32,551.92
2018,8,13,16,15,546.5,152.0,1.0,27.8,458.5,762.72,562.57
2018,8,13,16,30,571.0,135.0,0.9,27.7,432.0,764.68,564.47
2018,8,13,16,45,522.0,127.0,0.85,27.55,376.5,691.62,516.79
2018,8,13,17,0,473.0,119.0,0.8,27.4,321.0,629.33,476.09
2018,8,13,17,15,487.5,106.0,0.75,26.95,289.5,619.61,471.68
2018,8,13,17,30,502.0,93.0,0.7,26.5,258.0,615.16,469.88
2018,8,13,17,45,445.0,82.5,0.65,26.05,209.5,532.79,411.53
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,460.49,358.49
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,371.1,289.01
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,287.05,219.44
2018,8,13,18,45,146.5,28.5,0.6,24.85,44.5,187.67,117.25
2018,8,13,19,0,57.0,12.0,0.6,24.1,14.0,49.95,0.0
2018,8,13,19,15,28.5,6.0,0.6,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,18.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.8,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.1,1.0,0.0,0.0
2018,8,14,5,45,60.5,13.5,0.4,19.4,17.5,11.52,0.0
2018,8,14,6,0,116.0,26.0,0.4,19.7,34.0,20.1,5.96
2018,8,14,6,15,199.0,43.0,0.45,20.1,71.0,32.88,21.97
2018,8,14,6,30,282.0,60.0,0.5,20.5,108.0,45.36,33.48
2018,8,14,6,45,348.5,73.5,0.5,20.9,153.5,54.92,42.13
2018,8,14,7,0,415.0,87.0,0.5,21.3,199.0,64.23,50.29
2018,8,14,7,15,465.0,96.5,0.6,22.0,248.0,70.38,55.45
2018,8,14,7,30,515.0,106.0,0.7,22.7,297.0,76.36,60.27
2018,8,14,7,45,553.5,113.5,0.75,23.4,347.0,81.53,64.29
2018,8,14,8,0,592.0,121.0,0.8,24.1,397.0,84.8,66.62
2018,8,14,8,15,621.5,127.5,0.9,24.6,446.5,87.08,68.14
2018,8,14,8,30,651.0,134.0,1.0,25.1,496.0,89.21,69.53
2018,8,14,8,45,675.0,137.5,1.05,25.6,542.0,89.15,69.11
2018,8,14,9,0,699.0,141.0,1.1,26.1,588.0,89.07,68.69
2018,8,14,9,15,720.0,143.0,1.1,26.45,631.0,88.01,67.52
2018,8,14,9,30,741.0,145.0,1.1,26.8,674.0,116.86,69.61
2018,8,14,9,45,760.0,144.5,1.1,27.1,712.5,173.95,100.28
2018,8,14,10,0,779.0,144.0,1.1,27.4,751.0,224.55,135.36
2018,8,14,10,15,789.0,146.0,1.15,27.65,782.5,276.94,176.91
2018,8,14,10,30,799.0,148.0,1.2,27.9,814.0,330.29,220.93
2018,8,14,10,45,807.5,148.5,1.2,28.1,839.0,382.86,264.47
2018,8,14,11,0,816.0,149.0,1.2,28.3,864.0,435.77,307.5
2018,8,14,11,15,822.0,149.0,1.25,28.4,882.0,487.32,348.83
2018,8,14,11,30,828.0,149.0,1.3,28.5,900.0,538.5,388.76
2018,8,14,11,45,832.5,148.5,1.3,28.65,910.5,586.15,424.8
2018,8,14,12,0,837.0,148.0,1.3,28.8,921.0,633.17,459.32
2018,8,14,12,15,758.0,188.0,1.3,28.85,889.5,661.42,479.33
2018,8,14,12,30,679.0,228.0,1.3,28.9,858.0,682.63,493.78
2018,8,14,12,45,600.0,268.5,1.35,28.95,822.5,694.86,502.04
2018,8,14,13,0,521.0,309.0,1.4,29.0,787.0,700.61,505.55
2018,8,14,13,15,658.0,238.5,1.4,29.0,833.0,780.65,562.08
2018,8,14,13,30,795.0,168.0,1.4,29.0,879.0,856.55,613.13
2018,8,14,13,45,791.0,165.0,1.4,29.0,858.5,880.25,627.94
2018,8,14,14,0,787.0,162.0,1.4,29.0,838.0,900.79,641.36
2018,8,14,14,15,780.5,158.5,1.35,28.9,810.5,915.24,650.63
2018,8,14,14,30,774.0,155.0,1.3,28.8,783.0,926.28,657.9
2018,8,14,14,45,764.5,151.5,1.3,28.75,749.5,930.96,661.94
2018,8,14,15,0,755.0,148.0,1.3,28.7,716.0,932.15,664.01
2018,8,14,15,15,741.0,144.5,1.25,28.6,676.5,932.66,665.25
2018,8,14,15,30,727.0,141.0,1.2,28.5,637.0,922.93,660.19
2018,8,14,15,45,708.5,137.0,1.2,28.4,593.0,904.86,650.82
2018,8,14,16,0,690.0,133.0,1.2,28.3,549.0,883.72,639.62
2018,8,14,16,15,659.5,129.0,1.1,28.15,499.5,847.79,617.55
2018,8,14,16,30,629.0,125.0,1.0,28.0,450.0,809.42,593.85
2018,8,14,16,45,597.0,118.5,0.95,27.9,400.5,764.45,566.02
2018,8,14,17,0,565.0,112.0,0.9,27.8,351.0,717.74,536.5
2018,8,14,17,15,483.0,108.0,0.85,27.2,293.0,617.75,470.07
2018,8,14,17,30,401.0,104.0,0.8,26.6,235.0,530.39,410.21
2018,8,14,17,45,274.5,92.5,0.75,26.05,174.5,376.02,296.05
2018,8,14,18,0,148.0,81.0,0.7,25.5,114.0,251.24,198.31
2018,8,14,18,15,108.5,61.5,0.7,25.5,82.5,175.92,137.71
2018,8,14,18,30,69.0,42.0,0.7,25.5,51.0,118.79,89.33
2018,8,14,18,45,39.0,25.5,0.75,24.7,30.0,71.8,39.18
2018,8,14,19,0,9.0,9.0,0.8,23.9,9.0,13.94,0.0
2018,8,14,19,15,4.5,4.5,0.8,23.75,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.8,18.85,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.9,19.3,1.0,0.0,0.0
2018,8,15,5,45,64.5,14.0,1.0,19.75,18.0,11.95,0.0
2018,8,15,6,0,124.0,27.0,1.1,20.2,35.0,20.89,5.31
2018,8,15,6,15,211.5,42.5,1.15,20.6,71.5,32.57,21.54
2018,8,15,6,30,299.0,58.0,1.2,21.0,108.0,44.0,32.18
2018,8,15,6,45,366.5,71.0,1.2,21.45,154.0,53.27,40.58
2018,8,15,7,0,434.0,84.0,1.2,21.9,200.0,62.31,48.51
2018,8,15,7,15,484.0,93.5,1.1,22.6,249.5,68.54,53.75
2018,8,15,7,30,534.0,103.0,1.0,23.3,299.0,76.1,59.93
2018,8,15,7,45,571.0,110.5,0.9,24.0,349.5,79.61,62.53
2018,8,15,8,0,608.0,118.0,0.8,24.7,400.0,82.97,64.93
2018,8,15,8,15,635.0,124.0,0.7,25.3,448.5,84.97,66.17
2018,8,15,8,30,662.0,130.0,0.6,25.9,497.0,86.84,67.3
2018,8,15,8,45,682.5,135.5,0.55,26.5,543.0,88.13,67.94
2018,8,15,9,0,703.0,141.0,0.5,27.1,589.0,89.28,68.49
2018,8,15,9,15,718.0,146.0,0.4,27.35,631.0,89.88,68.68
2018,8,15,9,30,733.0,151.0,0.3,27.6,673.0,118.75,71.33
2018,8,15,9,45,744.0,155.0,0.2,27.85,709.5,169.51,96.71
2018,8,15,10,0,755.0,159.0,0.1,28.1,746.0,229.36,138.09
2018,8,15,10,15,762.5,162.5,0.2,28.15,776.5,280.97,178.27
2018,8,15,10,30,770.0,166.0,0.3,28.2,807.0,333.33,220.85
2018,8,15,10,45,667.0,225.5,0.35,28.3,792.5,381.46,262.53
2018,8,15,11,0,564.0,285.0,0.4,28.4,778.0,428.27,300.94
2018,8,15,11,15,486.5,333.0,0.45,28.45,764.5,464.82,329.92
2018,8,15,11,30,409.0,381.0,0.5,28.5,751.0,494.08,352.35
2018,8,15,11,45,371.0,403.0,0.55,28.5,741.5,523.45,373.94
2018,8,15,12,0,333.0,425.0,0.6,28.5,732.0,545.16,389.67
2018,8,15,12,15,388.0,398.5,0.65,28.6,757.0,586.75,419.47
2018,8,15,12,30,443.0,372.0,0.7,28.7,782.0,634.22,452.79
2018,8,15,12,45,573.5,299.0,0.7,28.8,826.5,699.49,498.45
2018,8,15,13,0,704.0,226.0,0.7,28.9,871.0,772.64,548.37
2018,8,15,13,15,532.0,310.0,0.75,28.95,793.0,738.78,523.91
2018,8,15,13,30,360.0,394.0,0.8,29.0,715.0,684.54,486.62
2018,8,15,13,45,256.0,403.0,0.8,29.1,628.5,621.44,444.14
2018,8,15,14,0,152.0,412.0,0.8,29.2,542.0,536.34,385.87
2018,8,15,14,15,216.5,390.5,0.85,29.25,569.0,586.63,423.43
2018,8,15,14,30,281.0,369.0,0.9,29.3,596.0,656.42,472.15
2018,8,15,14,45,293.5,350.5,0.9,29.3,578.5,661.95,476.57
2018,8,15,15,0,306.0,332.0,0.9,29.3,561.0,665.83,480.69
2018,8,15,15,15,348.5,298.5,0.9,29.25,546.0,681.07,493.56
2018,8,15,15,30,391.0,265.0,0.9,29.2,531.0,693.97,504.91
2018,8,15,15,45,373.5,247.0,0.9,29.1,487.0,662.2,485.19
2018,8,15,16,0,356.0,229.0,0.9,29.0,443.0,628.37,464.3
2018,8,15,16,15,418.5,197.0,0.8,28.9,427.5,678.06,500.39
2018,8,15,16,30,481.0,165.0,0.7,28.8,412.0,701.41,518.08
2018,8,15,16,45,417.0,155.5,0.65,28.75,353.0,625.16,466.48
2018,8,15,17,0,353.0,146.0,0.6,28.7,294.0,549.1,414.62
2018,8,15,17,15,391.0,125.0,0.6,28.2,268.0,554.27,422.2
2018,8,15,17,30,429.0,104.0,0.6,27.7,242.0,555.46,425.31
2018,8,15,17,45,354.5,91.0,0.6,27.15,191.0,464.83,360.11
2018,8,15,18,0,280.0,78.0,0.6,26.6,140.0,377.53,294.58
2018,8,15,18,15,231.5,61.5,0.6,26.6,103.5,310.55,241.14
2018,8,15,18,30,183.0,45.0,0.6,26.6,67.0,246.94,186.7
2018,8,15,18,45,109.5,27.5,0.6,25.9,39.0,141.4,74.14
2018,8,15,19,0,36.0,10.0,0.6,25.2,11.0,33.49,0.0
2018,8,15,19,15,18.0,5.0,0.6,25.1,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.7,15.0,10.24,0.0
2018,8,16,6,0,90.0,24.0,0.6,22.0,30.0,18.83,3.01
2018,8,16,6,15,170.0,42.5,0.65,22.4,66.0,32.82,21.5
2018,8,16,6,30,250.0,61.0,0.7,22.8,102.0,46.0,33.6
2018,8,16,6,45,316.5,75.5,0.75,23.2,147.0,56.22,42.78
2018,8,16,7,0,383.0,90.0,0.8,23.6,192.0,66.17,51.45
2018,8,16,7,15,434.0,101.0,0.85,24.25,240.5,73.27,57.39
2018,8,16,7,30,485.0,112.0,0.9,24.9,289.0,80.16,62.95
2018,8,16,7,45,523.0,120.5,1.0,25.55,338.5,85.02,66.67
2018,8,16,8,0,561.0,129.0,1.1,26.2,388.0,90.5,70.83
2018,8,16,8,15,590.5,136.0,1.2,26.75,436.5,92.86,72.37
2018,8,16,8,30,620.0,143.0,1.3,27.3,485.0,95.07,73.77
2018,8,16,8,45,643.0,148.0,1.4,27.8,530.5,95.68,73.88
2018,8,16,9,0,666.0,153.0,1.5,28.3,576.0,96.21,73.94
2018,8,16,9,15,686.0,156.0,1.5,28.65,618.5,95.39,72.94
2018,8,16,9,30,706.0,159.0,1.5,29.0,661.0,120.91,74.0
2018,8,16,9,45,722.5,160.5,1.55,29.3,698.0,169.33,97.78
2018,8,16,10,0,739.0,162.0,1.6,29.6,735.0,219.89,132.62
2018,8,16,10,15,749.0,164.5,1.55,29.85,766.0,278.28,178.07
2018,8,16,10,30,759.0,167.0,1.5,30.1,797.0,329.96,220.17
2018,8,16,10,45,766.0,168.5,1.5,30.3,821.0,380.77,262.0
2018,8,16,11,0,773.0,170.0,1.5,30.5,845.0,431.88,303.38
2018,8,16,11,15,778.0,171.5,1.5,30.65,862.5,482.17,343.22
2018,8,16,11,30,783.0,173.0,1.5,30.8,880.0,532.15,381.67
2018,8,16,11,45,769.0,183.0,1.45,30.95,883.5,577.45,415.41
2018,8,16,12,0,755.0,193.0,1.4,31.1,887.0,620.44,446.36
2018,8,16,12,15,687.0,228.0,1.4,31.2,860.5,648.14,465.8
2018,8,16,12,30,619.0,263.0,1.4,31.3,834.0,668.27,479.45
2018,8,16,12,45,603.0,270.5,1.35,31.4,824.0,698.08,499.42
2018,8,16,13,0,587.0,278.0,1.3,31.5,814.0,725.15,517.04
2018,8,16,13,15,657.0,238.0,1.25,31.5,829.5,778.62,553.47
2018,8,16,13,30,727.0,198.0,1.2,31.5,845.0,831.48,588.75
2018,8,16,13,45,747.5,182.5,1.2,31.55,834.0,857.19,604.93
2018,8,16,14,0,768.0,167.0,1.2,31.6,823.0,887.29,624.03
2018,8,16,14,15,752.5,168.0,1.15,31.55,793.0,897.4,630.18
2018,8,16,14,30,737.0,169.0,1.1,31.5,763.0,911.41,639.07
2018,8,16,14,45,649.5,195.0,1.05,31.4,701.5,872.03,614.93
2018,8,16,15,0,562.0,221.0,1.0,31.3,640.0,826.26,586.11
2018,8,16,15,15,608.0,192.5,1.0,31.2,623.0,852.81,606.1
2018,8,16,15,30,654.0,164.0,1.0,31.1,606.0,875.42,621.76
2018,8,16,15,45,662.5,150.0,0.95,31.0,571.5,872.97,621.06
2018,8,16,16,0,671.0,136.0,0.9,30.9,537.0,867.11,618.65
2018,8,16,16,15,640.5,132.0,0.85,30.85,488.0,831.28,597.15
2018,8,16,16,30,610.0,128.0,0.8,30.8,439.0,793.01,574.23
2018,8,16,16,45,578.5,120.5,0.75,30.75,390.0,747.55,546.26
2018,8,16,17,0,547.0,113.0,0.7,30.7,341.0,700.36,516.61
2018,8,16,17,15,510.5,103.5,0.7,30.05,293.0,636.33,476.38
2018,8,16,17,30,474.0,94.0,0.7,29.4,245.0,582.03,441.3
2018,8,16,17,45,414.5,83.0,0.65,28.8,197.0,505.86,387.98
2018,8,16,18,0,355.0,72.0,0.6,28.2,149.0,432.11,333.74
2018,8,16,18,15,273.0,57.5,0.6,28.2,107.0,338.17,260.27
2018,8,16,18,30,191.0,43.0,0.6,28.2,65.0,250.31,187.14
2018,8,16,18,45,111.5,26.0,0.7,27.25,37.5,138.9,62.5
2018,8,16,19,0,32.0,9.0,0.8,26.3,10.0,29.81,0.0
2018,8,16,19,15,16.0,4.5,0.8,26.0,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.85,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,17,5,45,37.0,11.5,1.0,22.4,14.0,9.82,0.0
2018,8,17,6,0,74.0,23.0,1.1,22.8,28.0,18.05,1.27
2018,8,17,6,15,153.5,41.5,1.2,23.3,63.0,32.04,20.64
2018,8,17,6,30,233.0,60.0,1.3,23.8,98.0,45.21,32.74
2018,8,17,6,45,302.5,75.0,1.4,24.25,143.0,55.81,42.21
2018,8,17,7,0,372.0,90.0,1.5,24.7,188.0,66.12,51.18
2018,8,17,7,15,424.5,101.0,1.6,25.25,236.5,73.23,57.14
2018,8,17,7,30,477.0,112.0,1.7,25.8,285.0,80.12,62.74
2018,8,17,7,45,517.0,120.0,1.8,26.35,334.5,84.68,66.23
2018,8,17,8,0,557.0,128.0,1.9,26.9,384.0,89.84,70.16
2018,8,17,8,15,583.0,135.5,1.95,27.35,431.0,92.53,72.0
2018,8,17,8,30,609.0,143.0,2.0,27.8,478.0,95.04,73.67
2018,8,17,8,45,633.5,148.5,2.05,28.25,524.5,96.0,74.07
2018,8,17,9,0,658.0,154.0,2.1,28.7,571.0,96.85,74.4
2018,8,17,9,15,675.0,159.0,2.15,28.9,612.5,97.15,74.37
2018,8,17,9,30,692.0,164.0,2.2,29.1,654.0,122.08,75.79
2018,8,17,9,45,655.5,191.0,2.25,29.35,675.5,179.78,108.64
2018,8,17,10,0,619.0,218.0,2.3,29.6,697.0,234.21,148.59
2018,8,17,10,15,557.5,257.0,2.35,29.75,702.0,289.75,194.14
2018,8,17,10,30,496.0,296.0,2.4,29.9,707.0,335.81,233.14
2018,8,17,10,45,550.0,275.5,2.45,30.05,744.0,376.88,265.33
2018,8,17,11,0,604.0,255.0,2.5,30.2,781.0,419.31,299.01
2018,8,17,11,15,595.0,261.5,2.5,30.3,788.5,460.26,331.99
2018,8,17,11,30,586.0,268.0,2.5,30.4,796.0,499.95,363.12
2018,8,17,11,45,473.0,332.0,2.55,30.55,761.0,525.65,382.84
2018,8,17,12,0,360.0,396.0,2.6,30.7,726.0,539.19,392.59
2018,8,17,12,15,315.5,417.0,2.6,30.75,707.0,553.48,402.91
2018,8,17,12,30,271.0,438.0,2.6,30.8,688.0,564.06,410.17
2018,8,17,12,45,323.0,419.0,2.65,30.8,715.0,609.26,443.15
2018,8,17,13,0,375.0,400.0,2.7,30.8,742.0,656.67,477.31
2018,8,17,13,15,393.0,385.5,2.7,30.8,739.0,681.98,495.53
2018,8,17,13,30,411.0,371.0,2.7,30.8,736.0,716.84,520.07
2018,8,17,13,45,448.0,342.5,2.7,30.8,731.5,746.28,541.57
2018,8,17,14,0,485.0,314.0,2.7,30.8,727.0,774.37,562.22
2018,8,17,14,15,461.0,314.0,2.7,30.7,696.0,771.66,560.96
2018,8,17,14,30,437.0,314.0,2.7,30.6,665.0,765.84,557.86
2018,8,17,14,45,423.0,301.0,2.7,30.5,628.5,753.79,551.12
2018,8,17,15,0,409.0,288.0,2.7,30.4,592.0,738.88,542.51
2018,8,17,15,15,414.0,267.5,2.65,30.3,560.5,732.26,539.88
2018,8,17,15,30,419.0,247.0,2.6,30.2,529.0,723.0,535.49
2018,8,17,15,45,418.0,231.0,2.5,30.05,496.0,710.1,528.31
2018,8,17,16,0,417.0,215.0,2.4,29.9,463.0,694.83,519.56
2018,8,17,16,15,448.0,185.5,2.3,29.6,431.0,693.2,521.61
2018,8,17,16,30,479.0,156.0,2.2,29.3,399.0,687.63,520.9
2018,8,17,16,45,435.5,146.5,2.05,29.05,349.0,631.19,482.03
2018,8,17,17,0,392.0,137.0,1.9,28.8,299.0,574.28,442.34
2018,8,17,17,15,284.5,125.5,1.75,28.35,234.5,433.76,339.45
2018,8,17,17,30,177.0,114.0,1.6,27.9,170.0,320.52,252.69
2018,8,17,17,45,192.5,92.5,1.45,27.4,142.5,304.95,241.93
2018,8,17,18,0,208.0,71.0,1.3,26.9,115.0,286.75,227.51
2018,8,17,18,15,147.5,54.5,1.3,26.9,81.5,213.11,166.6
2018,8,17,18,30,87.0,38.0,1.3,26.9,48.0,143.23,106.58
2018,8,17,18,45,52.5,22.5,1.25,26.05,27.5,86.9,28.85
2018,8,17,19,0,18.0,7.0,1.2,25.2,7.0,18.39,0.0
2018,8,17,19,15,9.0,3.5,1.2,25.1,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.35,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,5,45,6.0,8.0,1.6,22.65,8.5,6.83,0.0
2018,8,18,6,0,12.0,16.0,1.7,22.8,17.0,13.38,0.0
2018,8,18,6,15,97.0,35.0,1.8,23.15,50.0,27.26,16.64
2018,8,18,6,30,182.0,54.0,1.9,23.5,83.0,41.48,29.58
2018,8,18,6,45,160.0,60.5,1.95,23.8,93.0,46.28,34.14
2018,8,18,7,0,138.0,67.0,2.0,24.1,103.0,50.74,38.15
2018,8,18,7,15,69.5,67.0,2.05,24.45,85.0,53.05,40.12
2018,8,18,7,30,1.0,67.0,2.1,24.8,67.0,55.54,42.12
2018,8,18,7,45,5.0,91.5,2.15,25.15,93.5,74.87,58.32
2018,8,18,8,0,9.0,116.0,2.2,25.5,120.0,93.56,73.72
2018,8,18,8,15,18.0,157.5,2.2,25.75,167.0,123.75,98.46
2018,8,18,8,30,27.0,199.0,2.2,26.0,214.0,144.58,115.09
2018,8,18,8,45,46.0,228.5,2.2,26.25,256.5,162.89,129.46
2018,8,18,9,0,65.0,258.0,2.2,26.5,299.0,180.57,143.17
2018,8,18,9,15,57.5,266.5,2.2,26.7,304.5,186.05,147.02
2018,8,18,9,30,50.0,275.0,2.2,26.9,310.0,194.92,145.88
2018,8,18,9,45,67.5,304.0,2.15,27.1,354.5,221.27,163.79
2018,8,18,10,0,85.0,333.0,2.1,27.3,399.0,250.42,184.16
2018,8,18,10,15,133.5,365.5,2.05,27.45,473.5,280.25,204.28
2018,8,18,10,30,182.0,398.0,2.0,27.6,548.0,328.49,238.67
2018,8,18,10,45,161.5,402.0,2.0,27.8,538.0,342.53,250.17
2018,8,18,11,0,141.0,406.0,2.0,28.0,528.0,354.06,259.62
2018,8,18,11,15,89.5,385.5,1.95,28.05,463.5,338.09,249.07
2018,8,18,11,30,38.0,365.0,1.9,28.1,399.0,307.27,227.02
2018,8,18,11,45,34.0,354.5,1.9,28.15,385.0,303.85,224.71
2018,8,18,12,0,30.0,344.0,1.9,28.2,371.0,299.42,221.52
2018,8,18,12,15,29.0,342.5,1.9,28.1,369.0,303.3,224.54
2018,8,18,12,30,28.0,341.0,1.9,28.0,367.0,306.94,227.38
2018,8,18,12,45,76.0,388.0,1.9,27.95,457.5,388.08,287.3
2018,8,18,13,0,124.0,435.0,1.9,27.9,548.0,483.44,355.79
2018,8,18,13,15,143.5,435.5,1.9,27.75,564.0,513.01,377.05
2018,8,18,13,30,163.0,436.0,1.9,27.6,580.0,543.51,399.32
2018,8,18,13,45,150.5,420.5,1.9,27.4,551.0,531.28,391.29
2018,8,18,14,0,138.0,405.0,1.9,27.2,522.0,517.0,382.05
2018,8,18,14,15,111.0,341.5,1.85,26.95,433.5,438.95,327.43
2018,8,18,14,30,84.0,278.0,1.8,26.7,345.0,356.5,268.55
2018,8,18,14,45,42.0,169.0,1.75,26.45,202.5,195.04,147.99
2018,8,18,15,0,0.0,60.0,1.7,26.2,60.0,49.93,34.15
2018,8,18,15,15,1.0,78.5,1.65,26.0,79.0,66.35,47.48
2018,8,18,15,30,2.0,97.0,1.6,25.8,98.0,82.91,60.82
2018,8,18,15,45,4.5,126.0,1.55,25.65,128.5,111.56,83.8
2018,8,18,16,0,7.0,155.0,1.5,25.5,159.0,142.22,108.31
2018,8,18,16,15,104.5,168.0,1.4,25.35,221.0,287.4,225.13
2018,8,18,16,30,202.0,181.0,1.3,25.2,283.0,423.77,330.53
2018,8,18,16,45,167.0,160.5,1.25,25.05,238.5,345.6,271.66
2018,8,18,17,0,132.0,140.0,1.2,24.9,194.0,288.8,228.65
2018,8,18,17,15,66.0,97.5,1.1,24.75,124.5,174.07,137.75
2018,8,18,17,30,0.0,55.0,1.0,24.6,55.0,45.52,31.88
2018,8,18,17,45,0.0,47.5,0.9,24.4,47.5,39.28,26.87
2018,8,18,18,0,0.0,40.0,0.8,24.2,40.0,33.06,21.61
2018,8,18,18,15,0.0,29.5,0.8,24.2,29.5,24.35,14.17
2018,8,18,18,30,0.0,19.0,0.8,24.2,19.0,15.66,6.58
2018,8,18,18,45,1.5,11.0,0.8,23.9,11.0,10.15,0.0
2018,8,18,19,0,3.0,3.0,0.8,23.6,3.0,4.62,0.0
2018,8,18,19,15,1.5,1.5,0.85,23.6,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.5,11.0,1.2,22.15,14.5,9.39,0.0
2018,8,19,6,0,129.0,22.0,1.3,22.3,29.0,17.1,0.0
2018,8,19,6,15,228.5,35.5,1.25,22.65,65.0,27.42,16.71
2018,8,19,6,30,328.0,49.0,1.2,23.0,101.0,37.59,26.34
2018,8,19,6,45,396.5,60.0,1.2,23.3,146.0,47.39,35.16
2018,8,19,7,0,465.0,71.0,1.2,23.6,191.0,55.01,41.89
2018,8,19,7,15,515.5,79.0,1.15,23.95,240.5,59.85,46.03
2018,8,19,7,30,566.0,87.0,1.1,24.3,290.0,64.56,49.9
2018,8,19,7,45,601.5,93.5,1.05,24.65,340.0,67.84,52.45
2018,8,19,8,0,637.0,100.0,1.0,25.0,390.0,70.98,54.84
2018,8,19,8,15,665.0,105.0,0.95,25.45,439.0,72.85,56.09
2018,8,19,8,30,693.0,110.0,0.9,25.9,488.0,74.62,57.25
2018,8,19,8,45,714.5,113.5,0.9,26.35,534.0,75.24,57.45
2018,8,19,9,0,736.0,117.0,0.9,26.8,580.0,83.42,63.9
2018,8,19,9,15,713.0,140.5,0.9,27.1,615.0,87.07,66.6
2018,8,19,9,30,690.0,164.0,0.9,27.4,650.0,119.82,75.55
2018,8,19,9,45,652.5,197.0,0.9,27.7,677.0,181.36,110.54
2018,8,19,10,0,615.0,230.0,0.9,28.0,704.0,239.75,152.83
2018,8,19,10,15,631.5,231.5,0.95,28.2,735.5,285.85,188.0
2018,8,19,10,30,648.0,233.0,1.0,28.4,767.0,333.99,226.45
2018,8,19,10,45,663.0,231.0,1.05,28.65,792.0,381.06,264.5
2018,8,19,11,0,678.0,229.0,1.1,28.9,817.0,429.46,303.12
2018,8,19,11,15,686.0,229.5,1.1,29.05,834.5,477.59,340.74
2018,8,19,11,30,694.0,230.0,1.1,29.2,852.0,525.91,377.45
2018,8,19,11,45,564.0,284.5,1.15,29.4,793.5,537.7,387.82
2018,8,19,12,0,434.0,339.0,1.2,29.6,735.0,540.07,390.3
2018,8,19,12,15,375.0,358.5,1.25,29.65,701.5,547.5,396.29
2018,8,19,12,30,316.0,378.0,1.3,29.7,668.0,546.34,395.83
2018,8,19,12,45,260.0,387.5,1.35,29.8,625.0,535.8,388.61
2018,8,19,13,0,204.0,397.0,1.4,29.9,582.0,512.78,372.57
2018,8,19,13,15,134.5,376.5,1.4,29.85,497.5,452.65,330.32
2018,8,19,13,30,65.0,356.0,1.4,29.8,413.0,373.53,273.77
2018,8,19,13,45,123.5,351.5,1.4,29.75,457.0,441.73,324.55
2018,8,19,14,0,182.0,347.0,1.4,29.7,501.0,500.14,367.15
2018,8,19,14,15,201.0,339.5,1.4,29.55,504.5,520.91,382.58
2018,8,19,14,30,220.0,332.0,1.4,29.4,508.0,559.89,410.62
2018,8,19,14,45,166.5,316.0,1.4,29.3,445.5,482.63,356.61
2018,8,19,15,0,113.0,300.0,1.4,29.2,383.0,420.99,312.92
2018,8,19,15,15,65.5,232.0,1.35,29.15,279.5,286.66,215.48
2018,8,19,15,30,18.0,164.0,1.3,29.1,176.0,171.56,128.52
2018,8,19,15,45,9.0,117.5,1.3,29.0,123.5,108.31,80.14
2018,8,19,16,0,0.0,71.0,1.3,28.9,71.0,58.97,41.36
2018,8,19,16,15,0.0,51.5,1.25,28.65,51.5,42.68,28.63
2018,8,19,16,30,0.0,32.0,1.2,28.4,32.0,26.46,15.74
2018,8,19,16,45,18.5,50.5,1.2,28.15,58.0,61.95,45.36
2018,8,19,17,0,37.0,69.0,1.2,27.9,84.0,97.7,75.0
2018,8,19,17,15,88.0,90.0,1.1,27.45,119.0,184.82,146.3
2018,8,19,17,30,139.0,111.0,1.0,27.0,154.0,263.81,209.24
2018,8,19,17,45,83.0,90.0,0.9,26.5,114.5,188.65,148.57
2018,8,19,18,0,27.0,69.0,0.8,26.0,75.0,100.59,76.64
2018,8,19,18,15,16.5,50.0,0.8,26.0,53.5,71.0,51.84
2018,8,19,18,30,6.0,31.0,0.8,26.0,32.0,34.08,20.7
2018,8,19,18,45,5.0,18.0,0.75,25.2,18.5,20.22,0.0
2018,8,19,19,0,4.0,5.0,0.7,24.4,5.0,7.01,0.0
2018,8,19,19,15,2.0,2.5,0.7,24.25,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,20,5,45,17.0,8.0,1.15,21.5,9.0,6.83,0.0
2018,8,20,6,0,34.0,16.0,1.3,21.7,18.0,13.15,0.0
2018,8,20,6,15,17.0,30.0,1.35,21.9,31.0,24.45,14.25
2018,8,20,6,30,0.0,44.0,1.4,22.1,44.0,35.66,24.77
2018,8,20,6,45,41.0,67.5,1.4,22.3,78.0,52.97,40.08
2018,8,20,7,0,82.0,91.0,1.4,22.5,112.0,68.51,53.68
2018,8,20,7,15,104.0,110.0,1.4,22.85,143.0,81.83,65.07
2018,8,20,7,30,126.0,129.0,1.4,23.2,174.0,94.84,75.93
2018,8,20,7,45,105.0,155.0,1.4,23.5,196.5,111.12,89.34
2018,8,20,8,0,84.0,181.0,1.4,23.8,219.0,131.85,106.22
2018,8,20,8,15,129.5,206.5,1.4,24.2,273.0,142.35,114.3
2018,8,20,8,30,175.0,232.0,1.4,24.6,327.0,157.49,126.11
2018,8,20,8,45,130.0,241.0,1.35,25.0,315.0,162.07,129.16
2018,8,20,9,0,85.0,250.0,1.3,25.4,303.0,176.5,140.17
2018,8,20,9,15,50.5,241.5,1.3,25.75,273.5,172.02,135.94
2018,8,20,9,30,16.0,233.0,1.3,26.1,244.0,180.45,135.67
2018,8,20,9,45,18.0,248.0,1.25,26.5,261.0,194.07,145.05
2018,8,20,10,0,20.0,263.0,1.2,26.9,278.0,208.05,154.84
2018,8,20,10,15,21.0,275.5,1.2,27.15,292.0,220.43,163.67
2018,8,20,10,30,22.0,288.0,1.2,27.4,306.0,233.03,172.71
2018,8,20,10,45,18.5,271.5,1.15,27.7,287.0,222.95,164.97
2018,8,20,11,0,15.0,255.0,1.1,28.0,268.0,211.67,156.42
2018,8,20,11,15,10.5,215.5,1.1,28.2,224.5,180.88,133.38
2018,8,20,11,30,6.0,176.0,1.1,28.4,181.0,148.32,108.87
2018,8,20,11,45,5.5,166.0,1.15,28.6,171.0,140.67,103.08
2018,8,20,12,0,5.0,156.0,1.2,28.8,161.0,132.8,97.07
2018,8,20,12,15,13.0,228.0,1.2,28.85,240.0,197.96,146.17
2018,8,20,12,30,21.0,300.0,1.2,28.9,319.0,267.91,197.62
2018,8,20,12,45,28.0,333.0,1.2,28.95,358.5,305.61,224.84
2018,8,20,13,0,35.0,366.0,1.2,29.0,398.0,345.2,253.29
2018,8,20,13,15,38.5,367.0,1.2,28.95,401.5,355.07,260.49
2018,8,20,13,30,42.0,368.0,1.2,28.9,405.0,365.16,268.05
2018,8,20,13,45,49.0,346.0,1.2,28.85,388.0,356.73,262.68
2018,8,20,14,0,56.0,324.0,1.2,28.8,371.0,347.7,257.03
2018,8,20,14,15,237.0,312.0,1.2,28.75,501.5,543.47,400.77
2018,8,20,14,30,418.0,300.0,1.2,28.7,632.0,733.12,531.63
2018,8,20,14,45,428.0,287.5,1.15,28.6,614.5,744.16,538.09
2018,8,20,15,0,438.0,275.0,1.1,28.5,597.0,753.05,545.07
2018,8,20,15,15,382.0,271.5,1.05,28.4,540.5,683.45,499.25
2018,8,20,15,30,326.0,268.0,1.0,28.3,484.0,632.07,465.16
2018,8,20,15,45,340.5,247.5,0.95,28.2,459.0,629.3,465.55
2018,8,20,16,0,355.0,227.0,0.9,28.1,434.0,624.41,464.1
2018,8,20,16,15,295.0,214.5,0.8,27.95,376.5,553.84,415.1
2018,8,20,16,30,235.0,202.0,0.7,27.8,319.0,483.07,365.42
2018,8,20,16,45,267.5,180.5,0.65,27.65,299.5,489.91,373.22
2018,8,20,17,0,300.0,159.0,0.6,27.5,280.0,494.09,378.28
2018,8,20,17,15,283.5,140.5,0.55,27.2,241.5,454.44,350.54
2018,8,20,17,30,267.0,122.0,0.5,26.9,203.0,414.37,321.93
2018,8,20,17,45,232.0,102.0,0.45,26.6,162.5,355.77,277.85
2018,8,20,18,0,197.0,82.0,0.4,26.3,122.0,298.31,232.85
2018,8,20,18,15,141.0,59.5,0.4,26.3,83.5,220.56,169.93
2018,8,20,18,30,85.0,37.0,0.4,26.3,45.0,144.14,103.96
2018,8,20,18,45,47.0,20.5,0.35,25.7,24.5,68.64,0.0
2018,8,20,19,0,9.0,4.0,0.3,25.1,4.0,9.57,0.0
2018,8,20,19,15,4.5,2.0,0.35,24.95,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,21,5,45,22.0,8.5,1.1,22.7,9.5,7.26,0.0
2018,8,21,6,0,44.0,17.0,1.2,22.9,19.0,13.52,0.0
2018,8,21,6,15,36.0,32.5,1.3,23.1,35.5,25.82,15.14
2018,8,21,6,30,28.0,48.0,1.4,23.3,52.0,38.24,26.77
2018,8,21,6,45,26.5,68.0,1.55,23.5,73.0,53.13,39.98
2018,8,21,7,0,25.0,88.0,1.7,23.7,94.0,67.75,52.75
2018,8,21,7,15,20.0,97.0,1.75,23.9,102.5,75.08,59.05
2018,8,21,7,30,15.0,106.0,1.8,24.1,111.0,84.44,66.88
2018,8,21,7,45,15.0,124.0,1.85,24.35,130.0,98.16,78.21
2018,8,21,8,0,15.0,142.0,1.9,24.6,149.0,111.76,89.26
2018,8,21,8,15,10.5,138.5,2.0,24.8,143.5,110.34,87.67
2018,8,21,8,30,6.0,135.0,2.1,25.0,138.0,108.53,85.8
2018,8,21,8,45,12.5,164.0,2.15,25.25,171.5,129.93,103.09
2018,8,21,9,0,19.0,193.0,2.2,25.5,205.0,150.84,119.74
2018,8,21,9,15,26.5,227.5,2.25,25.8,245.5,163.48,129.48
2018,8,21,9,30,34.0,262.0,2.3,26.1,286.0,186.28,140.27
2018,8,21,9,45,23.5,244.0,2.3,26.35,261.0,180.54,135.09
2018,8,21,10,0,13.0,226.0,2.3,26.6,236.0,180.76,135.24
2018,8,21,10,15,15.5,242.5,2.35,26.9,255.0,195.53,146.05
2018,8,21,10,30,18.0,259.0,2.4,27.2,274.0,210.79,157.22
2018,8,21,10,45,26.5,299.0,2.4,27.5,321.5,237.11,176.5
2018,8,21,11,0,35.0,339.0,2.4,27.8,369.0,273.79,203.4
2018,8,21,11,15,33.5,344.5,2.45,28.0,374.0,283.48,210.43
2018,8,21,11,30,32.0,350.0,2.5,28.2,379.0,293.09,217.45
2018,8,21,11,45,57.0,384.0,2.5,28.4,436.0,339.03,251.06
2018,8,21,12,0,82.0,418.0,2.5,28.6,493.0,388.78,287.08
2018,8,21,12,15,68.0,395.0,2.55,28.75,457.0,371.21,274.3
