Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,10,45,805.0,137.5,0.4,31.45,796.5,359.29,240.02
2018,8,31,11,0,809.0,141.0,0.5,31.8,820.0,413.09,283.2
2018,8,31,11,15,813.5,142.0,0.5,31.65,836.5,464.89,324.0
2018,8,31,11,30,818.0,143.0,0.5,31.5,853.0,516.12,363.22
2018,8,31,11,45,820.5,143.5,0.5,31.3,862.0,565.09,399.81
2018,8,31,12,0,823.0,144.0,0.5,31.1,871.0,612.83,434.52
2018,8,31,12,15,808.0,151.5,0.5,31.15,866.0,653.82,463.24
2018,8,31,12,30,793.0,159.0,0.5,31.2,861.0,691.89,489.27
2018,8,31,12,45,804.0,152.0,0.55,31.3,858.5,733.1,517.71
2018,8,31,13,0,815.0,145.0,0.6,31.4,856.0,772.57,544.55
2018,8,31,13,15,819.5,139.5,0.6,31.4,844.0,806.2,565.64
2018,8,31,13,30,824.0,134.0,0.6,31.4,832.0,828.11,579.31
2018,8,31,13,45,817.0,133.0,0.6,31.4,810.0,859.96,599.31
2018,8,31,14,0,810.0,132.0,0.6,31.4,788.0,879.38,611.53
2018,8,31,14,15,801.0,130.0,0.55,31.35,758.5,892.51,619.34
2018,8,31,14,30,792.0,128.0,0.5,31.3,729.0,902.1,625.16
2018,8,31,14,45,753.0,136.0,0.5,31.25,685.0,890.46,619.21
2018,8,31,15,0,714.0,144.0,0.5,31.2,641.0,881.6,615.37
2018,8,31,15,15,708.0,136.5,0.45,31.1,604.0,877.48,613.7
2018,8,31,15,30,702.0,129.0,0.4,31.0,567.0,870.01,610.05
2018,8,31,15,45,670.0,126.0,0.3,30.9,518.0,839.42,591.28
2018,8,31,16,0,638.0,123.0,0.2,30.8,469.0,805.96,571.1
2018,8,31,16,15,618.5,114.5,0.25,30.65,423.0,775.31,555.1
2018,8,31,16,30,599.0,106.0,0.3,30.5,377.0,742.18,537.1
2018,8,31,16,45,580.5,97.0,0.3,30.35,333.0,707.15,516.58
2018,8,31,17,0,562.0,88.0,0.3,30.2,289.0,670.16,494.05
2018,8,31,17,15,511.5,80.0,0.3,29.7,239.5,603.94,451.12
2018,8,31,17,30,461.0,72.0,0.3,29.2,190.0,537.73,406.15
2018,8,31,17,45,388.5,60.5,0.35,28.75,144.0,444.38,339.11
2018,8,31,18,0,316.0,49.0,0.4,28.3,98.0,362.24,276.25
2018,8,31,18,15,216.5,35.0,0.4,28.3,62.5,260.47,189.61
2018,8,31,18,30,117.0,21.0,0.4,28.3,27.0,143.29,0.0
2018,8,31,18,45,58.5,10.5,0.4,27.8,13.5,49.8,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,25.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,51.0,12.0,0.5,22.7,13.0,10.24,0.0
2018,9,1,6,15,135.5,28.0,0.6,22.95,42.0,21.64,8.39
2018,9,1,6,30,220.0,44.0,0.7,23.2,71.0,33.65,22.45
2018,9,1,6,45,275.0,58.5,0.75,23.4,109.5,44.15,32.1
2018,9,1,7,0,330.0,73.0,0.8,23.6,148.0,54.33,41.18
2018,9,1,7,15,420.5,81.5,0.75,24.05,203.0,60.29,46.36
2018,9,1,7,30,511.0,90.0,0.7,24.5,258.0,67.63,52.52
2018,9,1,7,45,551.5,98.0,0.65,24.95,308.0,71.91,55.92
2018,9,1,8,0,592.0,106.0,0.6,25.4,358.0,76.03,59.09
2018,9,1,8,15,591.5,120.5,0.55,25.95,399.5,84.04,65.41
2018,9,1,8,30,591.0,135.0,0.5,26.5,441.0,91.5,71.17
2018,9,1,8,45,650.0,129.5,0.5,27.05,495.5,85.94,66.16
2018,9,1,9,0,709.0,124.0,0.5,27.6,550.0,81.06,61.8
2018,9,1,9,15,728.0,126.5,0.55,27.9,592.0,80.79,61.33
2018,9,1,9,30,747.0,129.0,0.6,28.2,634.0,95.58,73.13
2018,9,1,9,45,762.0,130.5,0.65,28.45,671.0,145.72,82.02
2018,9,1,10,0,777.0,132.0,0.7,28.7,708.0,197.77,114.68
2018,9,1,10,15,786.0,134.5,0.75,28.9,738.5,250.95,155.17
2018,9,1,10,30,795.0,137.0,0.8,29.1,769.0,304.93,199.03
2018,9,1,10,45,801.0,139.0,0.8,29.3,792.5,358.19,242.9
2018,9,1,11,0,807.0,141.0,0.8,29.5,816.0,411.48,286.16
2018,9,1,11,15,811.0,142.5,0.85,29.6,832.5,463.36,327.74
2018,9,1,11,30,815.0,144.0,0.9,29.7,849.0,514.63,367.72
2018,9,1,11,45,817.0,144.5,0.9,29.85,857.5,563.2,404.27
2018,9,1,12,0,819.0,145.0,0.9,30.0,866.0,610.5,438.82
2018,9,1,12,15,814.5,148.5,0.85,30.05,866.0,654.7,469.88
2018,9,1,12,30,810.0,152.0,0.8,30.1,866.0,696.76,498.57
2018,9,1,12,45,802.5,155.5,0.8,30.15,858.0,734.34,524.15
2018,9,1,13,0,795.0,159.0,0.8,30.2,850.0,769.21,547.48
2018,9,1,13,15,791.0,158.0,0.8,30.2,835.5,799.89,567.59
2018,9,1,13,30,787.0,157.0,0.8,30.2,821.0,827.68,585.24
2018,9,1,13,45,704.5,184.0,0.75,30.2,766.5,817.62,578.35
2018,9,1,14,0,622.0,211.0,0.7,30.2,712.0,796.34,563.98
2018,9,1,14,15,415.0,262.5,0.65,30.2,591.5,673.15,481.33
2018,9,1,14,30,208.0,314.0,0.6,30.2,471.0,511.29,370.46
2018,9,1,14,45,200.5,304.5,0.6,30.2,450.0,503.53,367.41
2018,9,1,15,0,193.0,295.0,0.6,30.2,429.0,494.65,362.17
2018,9,1,15,15,120.0,227.5,0.6,30.1,309.0,355.77,264.6
2018,9,1,15,30,47.0,160.0,0.6,30.0,189.0,196.87,147.79
2018,9,1,15,45,23.5,102.5,0.6,29.95,117.0,116.71,87.0
2018,9,1,16,0,0.0,45.0,0.6,29.9,45.0,37.27,24.12
2018,9,1,16,15,0.0,33.0,0.65,29.45,33.0,27.28,16.34
2018,9,1,16,30,0.0,21.0,0.7,29.0,21.0,17.33,8.41
2018,9,1,16,45,0.0,18.5,0.7,28.6,18.5,15.25,6.79
2018,9,1,17,0,0.0,16.0,0.7,28.2,16.0,13.18,5.14
2018,9,1,17,15,0.0,14.5,0.65,27.6,14.5,11.93,4.16
2018,9,1,17,30,0.0,13.0,0.6,27.0,13.0,10.69,3.14
2018,9,1,17,45,0.0,11.0,0.55,26.45,11.0,9.04,1.75
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,7.39,0.31
2018,9,1,18,15,0.0,6.0,0.5,25.9,6.0,4.92,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.46,0.0
2018,9,1,18,45,0.0,1.5,0.55,25.2,1.5,1.28,0.0
2018,9,1,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.8,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.0,3.0,2.56,0.0
2018,9,2,6,15,3.5,5.5,1.05,21.3,5.5,4.63,0.0
2018,9,2,6,30,0.0,8.0,1.1,21.6,8.0,6.56,0.0
2018,9,2,6,45,0.0,12.0,1.1,21.95,12.0,9.86,2.85
2018,9,2,7,0,0.0,16.0,1.1,22.3,16.0,13.16,5.81
2018,9,2,7,15,0.0,22.5,1.05,22.75,22.5,18.53,10.52
2018,9,2,7,30,0.0,29.0,1.0,23.2,29.0,23.92,15.18
2018,9,2,7,45,0.0,35.5,0.9,23.7,35.5,29.31,19.77
2018,9,2,8,0,0.0,42.0,0.8,24.2,42.0,34.72,24.29
2018,9,2,8,15,0.0,68.5,0.75,24.75,68.5,56.81,42.9
2018,9,2,8,30,0.0,95.0,0.7,25.3,95.0,78.44,60.75
2018,9,2,8,45,7.5,147.0,0.65,25.9,151.5,117.39,92.48
2018,9,2,9,0,15.0,199.0,0.6,26.5,208.0,154.13,121.56
2018,9,2,9,15,18.0,218.5,0.55,27.1,230.0,168.12,131.87
2018,9,2,9,30,21.0,238.0,0.5,27.7,252.0,182.26,142.24
2018,9,2,9,45,18.0,238.5,0.45,28.25,251.0,186.21,137.65
2018,9,2,10,0,15.0,239.0,0.4,28.8,250.0,189.36,139.3
2018,9,2,10,15,14.0,241.0,0.35,29.15,251.5,193.32,141.75
2018,9,2,10,30,13.0,243.0,0.3,29.5,253.0,196.97,144.03
2018,9,2,10,45,33.0,293.0,0.2,29.9,320.0,234.44,170.27
2018,9,2,11,0,53.0,343.0,0.1,30.3,387.0,282.74,203.76
2018,9,2,11,15,126.5,381.0,0.15,30.45,489.0,344.71,246.58
2018,9,2,11,30,200.0,419.0,0.2,30.6,591.0,421.87,299.69
2018,9,2,11,45,373.5,354.5,0.3,30.75,680.5,484.56,343.76
2018,9,2,12,0,547.0,290.0,0.4,30.9,770.0,565.49,400.8
2018,9,2,12,15,683.0,217.0,0.45,30.95,817.0,628.13,445.22
2018,9,2,12,30,819.0,144.0,0.5,31.0,864.0,695.17,492.57
2018,9,2,12,45,825.0,138.5,0.55,31.05,858.5,728.51,515.92
2018,9,2,13,0,831.0,133.0,0.6,31.1,853.0,765.06,540.8
2018,9,2,13,15,827.0,132.5,0.65,31.1,838.5,795.79,560.86
2018,9,2,13,30,823.0,132.0,0.7,31.1,824.0,823.65,579.21
2018,9,2,13,45,776.0,148.5,0.75,31.1,787.0,838.13,589.3
2018,9,2,14,0,729.0,165.0,0.8,31.1,750.0,844.34,594.5
2018,9,2,14,15,751.0,149.0,0.8,30.95,732.0,864.51,608.24
2018,9,2,14,30,773.0,133.0,0.8,30.8,714.0,887.62,623.74
2018,9,2,14,45,772.0,126.0,0.85,30.7,682.0,895.51,630.62
2018,9,2,15,0,771.0,119.0,0.9,30.6,650.0,899.94,635.73
2018,9,2,15,15,754.5,117.0,0.85,30.5,609.5,891.63,631.4
2018,9,2,15,30,738.0,115.0,0.8,30.4,569.0,879.89,625.21
2018,9,2,15,45,717.0,111.0,0.8,30.25,523.5,864.25,617.68
2018,9,2,16,0,696.0,107.0,0.8,30.1,478.0,839.95,604.68
2018,9,2,16,15,667.5,102.0,0.8,29.8,429.5,804.37,584.69
2018,9,2,16,30,639.0,97.0,0.8,29.5,381.0,766.46,562.86
2018,9,2,16,45,587.0,93.5,0.8,29.15,328.5,706.46,525.65
2018,9,2,17,0,535.0,90.0,0.8,28.8,276.0,645.43,486.51
2018,9,2,17,15,375.5,89.0,0.7,28.2,208.5,484.15,373.28
2018,9,2,17,30,216.0,88.0,0.6,27.6,141.0,320.46,250.47
2018,9,2,17,45,187.0,69.0,0.55,27.0,107.0,269.13,210.78
2018,9,2,18,0,158.0,50.0,0.5,26.4,73.0,218.31,168.68
2018,9,2,18,15,104.0,33.0,0.5,26.4,45.5,153.32,108.4
2018,9,2,18,30,50.0,16.0,0.5,26.4,18.0,50.15,0.0
2018,9,2,18,45,25.0,8.0,0.5,25.75,9.0,6.83,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,10.24,0.0
2018,9,3,6,15,184.0,25.5,0.85,22.8,44.0,19.85,5.69
2018,9,3,6,30,296.0,39.0,1.0,23.1,75.0,31.96,20.91
2018,9,3,6,45,381.5,49.5,1.1,23.45,119.5,39.7,28.25
2018,9,3,7,0,467.0,60.0,1.2,23.8,164.0,47.29,35.1
2018,9,3,7,15,525.0,67.0,1.15,24.3,213.5,51.72,38.98
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,56.09,42.65
2018,9,3,7,45,623.5,79.5,1.1,25.25,314.0,59.1,45.03
2018,9,3,8,0,664.0,85.0,1.1,25.7,365.0,62.03,47.28
2018,9,3,8,15,692.0,90.0,1.05,26.15,414.5,64.38,48.98
2018,9,3,8,30,720.0,95.0,1.0,26.6,464.0,72.92,55.83
2018,9,3,8,45,741.0,98.5,1.0,27.05,510.0,74.13,56.52
2018,9,3,9,0,762.0,102.0,1.0,27.5,556.0,75.29,57.18
2018,9,3,9,15,775.5,106.0,0.9,27.85,598.0,76.58,57.97
2018,9,3,9,30,789.0,110.0,0.8,28.2,640.0,82.21,62.31
2018,9,3,9,45,798.0,114.0,0.75,28.5,676.0,135.9,73.91
2018,9,3,10,0,807.0,118.0,0.7,28.8,712.0,190.77,108.26
2018,9,3,10,15,816.0,120.0,0.65,29.1,742.5,245.28,149.46
2018,9,3,10,30,825.0,122.0,0.6,29.4,773.0,300.51,194.0
2018,9,3,10,45,831.0,124.0,0.6,29.65,797.0,360.38,242.54
2018,9,3,11,0,837.0,126.0,0.6,29.9,821.0,413.85,285.78
2018,9,3,11,15,818.5,137.5,0.6,30.1,828.5,461.18,323.93
2018,9,3,11,30,800.0,149.0,0.6,30.3,836.0,509.56,361.27
2018,9,3,11,45,626.5,233.5,0.65,30.5,775.0,527.58,376.4
2018,9,3,12,0,453.0,318.0,0.7,30.7,714.0,531.41,379.94
2018,9,3,12,15,560.0,262.5,0.7,30.8,752.5,585.97,419.35
2018,9,3,12,30,667.0,207.0,0.7,30.9,791.0,646.96,462.27
2018,9,3,12,45,737.0,176.5,0.7,30.95,817.0,703.66,501.24
2018,9,3,13,0,807.0,146.0,0.7,31.0,843.0,764.85,542.45
2018,9,3,13,15,760.0,167.0,0.7,31.05,814.0,781.7,552.83
2018,9,3,13,30,713.0,188.0,0.7,31.1,785.0,799.05,563.63
2018,9,3,13,45,691.0,193.0,0.7,31.1,758.5,813.31,573.17
2018,9,3,14,0,669.0,198.0,0.7,31.1,732.0,823.85,580.36
2018,9,3,14,15,732.5,161.0,0.7,31.05,725.5,865.09,607.08
2018,9,3,14,30,796.0,124.0,0.7,31.0,719.0,898.24,628.17
2018,9,3,14,45,757.5,132.0,0.7,30.95,675.5,887.18,622.21
2018,9,3,15,0,719.0,140.0,0.7,30.9,632.0,878.63,618.52
2018,9,3,15,15,694.0,137.5,0.7,30.9,588.0,861.86,609.65
2018,9,3,15,30,669.0,135.0,0.7,30.9,544.0,841.76,598.84
2018,9,3,15,45,622.5,134.5,0.65,30.9,491.5,800.04,573.45
2018,9,3,16,0,576.0,134.0,0.6,30.9,439.0,755.55,546.25
2018,9,3,16,15,607.0,114.5,0.6,30.7,407.0,760.78,552.46
2018,9,3,16,30,638.0,95.0,0.6,30.5,375.0,761.64,555.22
2018,9,3,16,45,616.5,86.5,0.6,30.25,328.5,723.67,532.35
2018,9,3,17,0,595.0,78.0,0.6,30.0,282.0,683.8,507.81
2018,9,3,17,15,541.5,71.0,0.6,29.45,232.0,615.82,463.2
2018,9,3,17,30,488.0,64.0,0.6,28.9,182.0,548.09,416.42
2018,9,3,17,45,386.5,54.5,0.6,28.4,133.5,437.96,335.66
2018,9,3,18,0,285.0,45.0,0.6,27.9,85.0,330.68,252.27
2018,9,3,18,15,191.0,30.5,0.6,27.9,52.5,234.79,162.05
2018,9,3,18,30,97.0,16.0,0.6,27.9,20.0,84.18,0.0
2018,9,3,18,45,48.5,8.0,0.65,27.35,10.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,25.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,45,2.5,2.5,0.75,22.5,2.5,0.0,0.0
2018,9,4,6,0,5.0,5.0,0.8,22.7,5.0,4.27,0.0
2018,9,4,6,15,50.0,22.0,0.9,23.15,27.5,17.73,3.55
2018,9,4,6,30,95.0,39.0,1.0,23.6,50.0,30.18,19.32
2018,9,4,6,45,171.0,57.5,1.1,24.05,90.0,43.94,31.73
2018,9,4,7,0,247.0,76.0,1.2,24.5,130.0,57.46,43.63
2018,9,4,7,15,385.0,80.0,1.15,25.2,191.0,59.06,45.07
2018,9,4,7,30,523.0,84.0,1.1,25.9,252.0,63.35,48.6
2018,9,4,7,45,575.0,89.0,1.05,26.6,304.0,65.69,50.33
2018,9,4,8,0,627.0,94.0,1.0,27.3,356.0,68.07,52.01
2018,9,4,8,15,660.0,98.0,1.0,27.9,405.5,69.5,52.88
2018,9,4,8,30,693.0,102.0,1.0,28.5,455.0,70.91,53.71
2018,9,4,8,45,715.5,106.0,1.0,29.05,501.5,72.12,54.39
2018,9,4,9,0,738.0,110.0,1.0,29.6,548.0,80.46,60.91
2018,9,4,9,15,747.5,116.5,1.0,29.95,588.5,83.15,62.8
2018,9,4,9,30,757.0,123.0,1.0,30.3,629.0,88.74,67.06
2018,9,4,9,45,699.0,158.0,1.0,30.65,646.0,146.76,85.11
2018,9,4,10,0,641.0,193.0,1.0,31.0,663.0,207.51,126.76
2018,9,4,10,15,465.5,276.0,1.05,31.2,625.0,270.65,180.61
2018,9,4,10,30,290.0,359.0,1.1,31.4,587.0,319.24,223.57
2018,9,4,10,45,294.5,365.5,1.1,31.6,603.5,350.24,247.13
2018,9,4,11,0,299.0,372.0,1.1,31.8,620.0,381.75,271.03
2018,9,4,11,15,276.5,381.0,1.1,31.9,614.0,403.81,288.36
2018,9,4,11,30,254.0,390.0,1.1,32.0,608.0,423.52,303.48
2018,9,4,11,45,331.5,367.5,1.15,32.1,654.5,471.21,337.98
2018,9,4,12,0,409.0,345.0,1.2,32.2,701.0,525.85,377.13
2018,9,4,12,15,551.0,275.5,1.2,32.2,756.0,590.43,423.66
2018,9,4,12,30,693.0,206.0,1.2,32.2,811.0,663.16,475.32
2018,9,4,12,45,637.5,230.5,1.2,32.25,783.0,681.53,487.39
2018,9,4,13,0,582.0,255.0,1.2,32.3,755.0,694.05,495.64
2018,9,4,13,15,467.5,287.0,1.2,32.25,684.0,658.82,471.65
2018,9,4,13,30,353.0,319.0,1.2,32.2,613.0,604.63,434.88
2018,9,4,13,45,257.5,312.0,1.2,32.2,523.5,533.71,386.57
2018,9,4,14,0,162.0,305.0,1.2,32.2,434.0,440.57,321.64
2018,9,4,14,15,296.0,287.0,1.2,32.05,511.5,570.45,415.86
2018,9,4,14,30,430.0,269.0,1.2,31.9,589.0,707.37,510.02
2018,9,4,14,45,462.0,227.0,1.2,31.8,555.0,706.9,511.25
2018,9,4,15,0,494.0,185.0,1.2,31.7,521.0,702.27,511.27
2018,9,4,15,15,482.5,178.0,1.15,31.6,489.0,692.12,505.61
2018,9,4,15,30,471.0,171.0,1.1,31.5,457.0,679.59,498.44
2018,9,4,15,45,311.5,178.0,1.1,31.4,361.0,514.56,384.41
2018,9,4,16,0,152.0,185.0,1.1,31.3,265.0,352.31,266.77
2018,9,4,16,15,91.0,160.5,1.05,31.0,207.0,267.86,204.45
2018,9,4,16,30,30.0,136.0,1.0,30.7,149.0,165.27,125.48
2018,9,4,16,45,20.5,100.5,0.95,30.4,109.0,117.3,88.64
2018,9,4,17,0,11.0,65.0,0.9,30.1,69.0,63.89,46.31
2018,9,4,17,15,19.5,72.0,0.8,29.5,77.5,88.05,66.2
2018,9,4,17,30,28.0,79.0,0.7,28.9,86.0,111.33,84.86
2018,9,4,17,45,21.0,59.0,0.65,28.3,63.5,83.37,61.88
2018,9,4,18,0,14.0,39.0,0.6,27.7,41.0,54.13,37.59
2018,9,4,18,15,8.0,24.0,0.6,27.7,25.0,32.71,17.27
2018,9,4,18,30,2.0,9.0,0.6,27.7,9.0,9.13,0.0
2018,9,4,18,45,1.0,4.5,0.6,27.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,5,5,45,25.0,4.5,0.5,22.65,5.0,0.0,0.0
2018,9,5,6,0,50.0,9.0,0.5,22.7,10.0,7.68,0.0
2018,9,5,6,15,166.5,24.0,0.6,23.2,40.5,18.68,2.88
2018,9,5,6,30,283.0,39.0,0.7,23.7,71.0,30.19,19.24
2018,9,5,6,45,375.5,49.0,0.75,24.2,116.0,39.42,27.86
2018,9,5,7,0,468.0,59.0,0.8,24.7,161.0,46.64,34.38
2018,9,5,7,15,488.0,71.5,0.85,25.45,203.5,55.2,41.75
2018,9,5,7,30,508.0,84.0,0.9,26.2,246.0,63.31,48.51
2018,9,5,7,45,480.5,106.5,0.95,26.95,282.0,76.36,59.23
2018,9,5,8,0,453.0,129.0,1.0,27.7,318.0,89.67,69.94
2018,9,5,8,15,566.0,118.0,1.1,28.1,385.0,82.46,63.59
2018,9,5,8,30,679.0,107.0,1.2,28.5,452.0,74.14,56.39
2018,9,5,8,45,730.5,101.5,1.3,28.95,505.0,76.28,57.87
2018,9,5,9,0,782.0,96.0,1.4,29.4,558.0,71.77,53.87
2018,9,5,9,15,785.5,101.5,1.45,29.7,595.5,74.03,55.49
2018,9,5,9,30,789.0,107.0,1.5,30.0,633.0,78.06,58.54
2018,9,5,9,45,729.0,134.5,1.5,30.3,642.0,141.66,80.82
2018,9,5,10,0,669.0,162.0,1.5,30.6,651.0,190.73,113.62
2018,9,5,10,15,589.5,205.0,1.55,30.8,649.5,247.9,160.0
2018,9,5,10,30,510.0,248.0,1.6,31.0,648.0,298.62,202.98
2018,9,5,10,45,610.5,213.5,1.6,31.25,707.0,341.33,234.93
2018,9,5,11,0,711.0,179.0,1.6,31.5,766.0,395.7,276.51
2018,9,5,11,15,643.5,209.5,1.6,31.7,749.0,434.63,309.09
2018,9,5,11,30,576.0,240.0,1.6,31.9,732.0,466.5,334.98
2018,9,5,11,45,567.0,244.5,1.6,32.05,732.5,503.04,362.91
2018,9,5,12,0,558.0,249.0,1.6,32.2,733.0,537.9,388.83
2018,9,5,12,15,457.5,292.5,1.6,32.3,689.5,544.48,393.72
2018,9,5,12,30,357.0,336.0,1.6,32.4,646.0,536.66,388.06
2018,9,5,12,45,506.0,275.5,1.6,32.5,711.0,623.05,450.09
2018,9,5,13,0,655.0,215.0,1.6,32.6,776.0,713.93,513.51
2018,9,5,13,15,701.5,191.5,1.55,32.6,782.5,760.78,545.2
2018,9,5,13,30,748.0,168.0,1.5,32.6,789.0,802.01,572.86
2018,9,5,13,45,783.0,147.0,1.5,32.55,781.0,839.79,597.4
2018,9,5,14,0,818.0,126.0,1.5,32.5,773.0,875.03,620.29
2018,9,5,14,15,821.5,119.0,1.45,32.4,747.5,893.96,632.42
2018,9,5,14,30,825.0,112.0,1.4,32.3,722.0,909.5,642.67
2018,9,5,14,45,821.5,106.5,1.4,32.25,688.5,916.69,648.37
2018,9,5,15,0,818.0,101.0,1.4,32.2,655.0,920.26,652.08
2018,9,5,15,15,803.0,98.5,1.35,32.0,613.0,912.8,648.78
2018,9,5,15,30,788.0,96.0,1.3,31.8,571.0,901.81,643.5
2018,9,5,15,45,766.5,93.5,1.25,31.6,525.0,881.17,632.21
2018,9,5,16,0,745.0,91.0,1.2,31.4,479.0,857.36,618.98
2018,9,5,16,15,718.0,87.0,1.15,31.1,429.5,823.49,599.38
2018,9,5,16,30,691.0,83.0,1.1,30.8,380.0,792.88,581.68
2018,9,5,16,45,653.0,78.0,1.05,30.5,329.0,743.38,550.81
2018,9,5,17,0,615.0,73.0,1.0,30.2,278.0,692.56,518.12
2018,9,5,17,15,560.5,66.0,0.95,29.3,227.5,623.47,472.31
2018,9,5,17,30,506.0,59.0,0.9,28.4,177.0,554.78,424.16
2018,9,5,17,45,423.5,49.5,0.8,27.5,130.5,460.63,353.78
2018,9,5,18,0,341.0,40.0,0.7,26.6,84.0,369.98,281.34
2018,9,5,18,15,218.5,26.5,0.7,26.6,50.0,244.79,155.82
2018,9,5,18,30,96.0,13.0,0.7,26.6,16.0,80.37,0.0
2018,9,5,18,45,48.0,6.5,0.75,25.65,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.0,10.0,7.68,0.0
2018,9,6,6,15,176.5,23.5,0.7,21.65,40.5,18.32,1.38
2018,9,6,6,30,295.0,38.0,0.8,22.3,71.0,31.35,20.23
2018,9,6,6,45,385.5,47.5,0.85,22.9,115.5,38.26,27.01
2018,9,6,7,0,476.0,57.0,0.9,23.5,160.0,45.11,33.24
2018,9,6,7,15,535.5,65.0,0.95,24.3,210.5,50.45,37.88
2018,9,6,7,30,595.0,73.0,1.0,25.1,261.0,55.67,42.24
2018,9,6,7,45,636.5,77.5,1.05,25.95,312.0,57.99,43.97
2018,9,6,8,0,678.0,82.0,1.1,26.8,363.0,60.32,45.63
2018,9,6,8,15,707.0,86.0,1.05,27.4,412.5,62.1,46.84
2018,9,6,8,30,736.0,90.0,1.0,28.0,462.0,69.77,52.92
2018,9,6,8,45,757.5,93.5,0.95,28.55,509.0,71.15,53.74
2018,9,6,9,0,779.0,97.0,0.9,29.1,556.0,72.48,54.52
2018,9,6,9,15,793.0,101.0,0.85,29.55,598.0,73.94,55.43
2018,9,6,9,30,807.0,105.0,0.8,30.0,640.0,76.03,56.86
2018,9,6,9,45,806.0,112.5,0.7,30.4,673.0,132.33,71.3
2018,9,6,10,0,805.0,120.0,0.6,30.8,706.0,188.71,106.02
2018,9,6,10,15,825.0,117.5,0.55,31.1,740.5,242.35,145.42
2018,9,6,10,30,845.0,115.0,0.5,31.4,775.0,304.38,193.99
2018,9,6,10,45,796.5,140.0,0.45,31.7,777.5,353.03,235.22
2018,9,6,11,0,748.0,165.0,0.4,32.0,780.0,402.74,275.74
2018,9,6,11,15,688.5,193.5,0.35,32.2,768.5,441.59,307.1
2018,9,6,11,30,629.0,222.0,0.3,32.4,757.0,478.17,335.08
2018,9,6,11,45,711.5,190.0,0.25,32.6,801.0,537.65,377.08
2018,9,6,12,0,794.0,158.0,0.2,32.8,845.0,602.4,421.5
2018,9,6,12,15,701.5,202.0,0.2,32.95,809.0,624.92,436.63
2018,9,6,12,30,609.0,246.0,0.2,33.1,773.0,638.53,445.47
2018,9,6,12,45,607.5,247.5,0.2,33.2,769.5,673.19,468.61
2018,9,6,13,0,606.0,249.0,0.2,33.3,766.0,705.95,489.86
2018,9,6,13,15,600.5,241.5,0.2,33.35,746.0,725.49,502.81
2018,9,6,13,30,595.0,234.0,0.2,33.4,726.0,742.16,514.01
2018,9,6,13,45,581.5,236.0,0.15,33.4,705.5,757.85,523.67
2018,9,6,14,0,568.0,238.0,0.1,33.4,685.0,770.4,531.4
2018,9,6,14,15,544.5,233.5,0.1,33.35,648.5,758.76,525.13
2018,9,6,14,30,521.0,229.0,0.1,33.3,612.0,749.16,520.32
2018,9,6,14,45,554.5,206.0,0.15,33.2,595.0,770.03,536.51
2018,9,6,15,0,588.0,183.0,0.2,33.1,578.0,797.75,556.46
2018,9,6,15,15,532.0,180.0,0.2,33.0,520.0,740.56,521.55
2018,9,6,15,30,476.0,177.0,0.2,32.9,462.0,689.98,490.95
2018,9,6,15,45,515.0,153.0,0.25,32.75,438.5,703.6,503.71
2018,9,6,16,0,554.0,129.0,0.3,32.6,415.0,725.13,520.09
2018,9,6,16,15,574.0,115.0,0.3,32.35,384.5,726.17,522.71
2018,9,6,16,30,594.0,101.0,0.3,32.1,354.0,723.84,523.4
2018,9,6,16,45,594.5,88.0,0.35,31.9,312.5,701.23,511.25
2018,9,6,17,0,595.0,75.0,0.4,31.7,271.0,675.76,496.74
2018,9,6,17,15,538.0,68.0,0.4,30.95,221.0,604.94,450.55
2018,9,6,17,30,481.0,61.0,0.4,30.2,171.0,534.57,402.25
2018,9,6,17,45,396.0,50.5,0.45,29.45,125.0,437.86,331.91
2018,9,6,18,0,311.0,40.0,0.5,28.7,79.0,344.9,258.89
2018,9,6,18,15,195.5,26.0,0.5,28.7,46.5,222.7,129.34
2018,9,6,18,30,80.0,12.0,0.5,28.7,14.0,67.74,0.0
2018,9,6,18,45,40.0,6.0,0.6,27.85,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,45,24.0,4.5,0.6,21.45,4.5,0.0,0.0
2018,9,7,6,0,48.0,9.0,0.6,21.7,9.0,7.68,0.0
2018,9,7,6,15,155.5,23.5,0.65,22.3,38.0,18.3,0.0
2018,9,7,6,30,263.0,38.0,0.7,22.9,67.0,29.39,18.47
2018,9,7,6,45,343.0,49.0,0.8,23.55,108.5,37.63,26.37
2018,9,7,7,0,423.0,60.0,0.9,24.2,150.0,47.37,35.05
2018,9,7,7,15,468.0,71.0,0.8,25.05,196.5,54.84,41.5
2018,9,7,7,30,513.0,82.0,0.7,25.9,243.0,62.0,47.46
2018,9,7,7,45,556.5,89.5,0.65,26.8,293.5,66.18,50.7
2018,9,7,8,0,600.0,97.0,0.6,27.7,344.0,70.22,53.73
2018,9,7,8,15,579.5,117.5,0.5,28.3,381.5,82.56,63.61
2018,9,7,8,30,559.0,138.0,0.4,28.9,419.0,94.18,72.69
2018,9,7,8,45,618.5,135.0,0.3,29.5,474.0,90.05,68.83
2018,9,7,9,0,678.0,132.0,0.2,30.1,529.0,86.46,65.49
2018,9,7,9,15,722.5,127.0,0.25,30.5,579.0,81.84,61.48
2018,9,7,9,30,767.0,122.0,0.3,30.9,629.0,85.62,64.27
2018,9,7,9,45,729.5,144.0,0.35,31.25,648.5,137.76,77.71
2018,9,7,10,0,692.0,166.0,0.4,31.6,668.0,194.83,114.6
2018,9,7,10,15,522.5,229.0,0.4,31.85,617.5,251.17,162.65
2018,9,7,10,30,353.0,292.0,0.4,32.1,567.0,292.89,200.45
2018,9,7,10,45,276.5,341.5,0.45,32.3,561.0,328.36,229.56
2018,9,7,11,0,200.0,391.0,0.5,32.5,555.0,363.26,256.8
2018,9,7,11,15,251.5,384.0,0.55,32.7,594.5,394.61,279.09
2018,9,7,11,30,303.0,377.0,0.6,32.9,634.0,437.38,309.52
2018,9,7,11,45,395.0,344.0,0.6,33.05,682.5,486.11,343.89
2018,9,7,12,0,487.0,311.0,0.6,33.2,731.0,544.45,384.62
2018,9,7,12,15,530.5,291.5,0.65,33.25,749.0,588.95,416.06
2018,9,7,12,30,574.0,272.0,0.7,33.3,767.0,635.49,448.66
2018,9,7,12,45,497.5,302.5,0.7,33.35,729.0,639.18,450.69
2018,9,7,13,0,421.0,333.0,0.7,33.4,691.0,636.59,448.57
2018,9,7,13,15,440.5,321.5,0.75,33.4,690.0,666.98,470.19
2018,9,7,13,30,460.0,310.0,0.8,33.4,689.0,696.49,490.83
2018,9,7,13,45,479.5,294.0,0.8,33.4,679.0,720.59,507.49
2018,9,7,14,0,499.0,278.0,0.8,33.4,669.0,743.02,523.14
2018,9,7,14,15,519.0,255.0,0.85,33.25,647.5,756.91,534.57
2018,9,7,14,30,539.0,232.0,0.9,33.1,626.0,768.22,544.58
2018,9,7,14,45,612.5,192.5,0.9,33.0,618.5,817.82,579.29
2018,9,7,15,0,686.0,153.0,0.9,32.9,611.0,857.4,605.22
2018,9,7,15,15,685.0,143.0,0.9,32.75,575.5,854.87,605.01
2018,9,7,15,30,684.0,133.0,0.9,32.6,540.0,849.0,603.35
2018,9,7,15,45,674.5,124.5,0.9,32.45,498.0,833.46,595.7
2018,9,7,16,0,665.0,116.0,0.9,32.3,456.0,814.81,586.18
2018,9,7,16,15,633.0,110.5,0.9,31.95,407.0,775.53,563.63
2018,9,7,16,30,601.0,105.0,0.9,31.6,358.0,733.97,539.22
2018,9,7,16,45,538.5,100.5,0.85,31.25,304.0,663.44,493.79
2018,9,7,17,0,476.0,96.0,0.8,30.9,250.0,585.49,441.72
2018,9,7,17,15,346.0,87.0,0.75,30.1,188.0,452.61,347.96
2018,9,7,17,30,216.0,78.0,0.7,29.3,126.0,305.97,237.98
2018,9,7,17,45,176.5,60.0,0.65,28.5,92.0,247.76,192.15
2018,9,7,18,0,137.0,42.0,0.6,27.7,58.0,191.08,144.19
2018,9,7,18,15,83.0,25.5,0.6,27.7,34.0,119.46,59.7
2018,9,7,18,30,29.0,9.0,0.6,27.7,10.0,28.45,0.0
2018,9,7,18,45,14.5,4.5,0.6,26.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,18.5,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,37.0,8.0,0.3,21.3,8.0,6.83,0.0
2018,9,8,6,15,131.5,23.5,0.35,21.7,35.5,18.26,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,30.04,18.99
2018,9,8,6,45,312.0,52.0,0.4,22.5,106.0,39.72,28.26
2018,9,8,7,0,398.0,65.0,0.4,22.9,149.0,49.22,36.83
2018,9,8,7,15,459.5,74.5,0.45,23.65,197.5,57.74,44.24
2018,9,8,7,30,521.0,84.0,0.5,24.4,246.0,63.76,49.26
2018,9,8,7,45,475.0,107.0,0.5,25.2,275.5,76.8,60.04
2018,9,8,8,0,429.0,130.0,0.5,26.0,305.0,90.27,70.91
2018,9,8,8,15,379.0,162.0,0.5,26.75,331.5,108.6,85.56
2018,9,8,8,30,329.0,194.0,0.5,27.5,358.0,131.43,103.57
2018,9,8,8,45,319.5,218.0,0.5,28.2,390.5,144.12,113.05
2018,9,8,9,0,310.0,242.0,0.5,28.9,423.0,156.13,121.9
2018,9,8,9,15,305.0,264.0,0.5,29.35,453.0,166.51,129.47
2018,9,8,9,30,300.0,286.0,0.5,29.8,483.0,176.32,136.53
2018,9,8,9,45,299.0,305.0,0.5,30.2,511.0,211.11,146.54
2018,9,8,10,0,298.0,324.0,0.5,30.6,539.0,247.34,169.51
2018,9,8,10,15,297.5,340.0,0.5,30.85,562.5,282.42,194.52
2018,9,8,10,30,297.0,356.0,0.5,31.1,586.0,317.93,220.94
2018,9,8,10,45,287.0,370.0,0.5,31.35,598.0,349.6,245.08
2018,9,8,11,0,277.0,384.0,0.5,31.6,610.0,380.51,268.33
2018,9,8,11,15,266.0,395.5,0.5,31.75,616.0,408.53,289.18
2018,9,8,11,30,255.0,407.0,0.5,31.9,622.0,435.58,308.83
2018,9,8,11,45,246.5,412.0,0.5,32.05,621.5,458.22,325.04
2018,9,8,12,0,238.0,417.0,0.5,32.2,621.0,479.27,339.82
2018,9,8,12,15,230.5,418.0,0.5,32.25,616.0,495.25,351.11
2018,9,8,12,30,223.0,419.0,0.5,32.3,611.0,509.98,361.41
2018,9,8,12,45,193.5,409.0,0.5,32.4,574.5,498.32,353.67
2018,9,8,13,0,164.0,399.0,0.5,32.5,538.0,483.09,343.56
2018,9,8,13,15,138.5,389.5,0.5,32.45,505.5,468.18,333.8
2018,9,8,13,30,113.0,380.0,0.5,32.4,473.0,450.55,322.03
2018,9,8,13,45,131.0,374.5,0.5,32.4,479.0,471.59,337.45
2018,9,8,14,0,149.0,369.0,0.5,32.4,485.0,493.03,352.82
2018,9,8,14,15,151.0,353.0,0.55,32.3,466.5,489.4,351.58
2018,9,8,14,30,153.0,337.0,0.6,32.2,448.0,484.66,349.86
2018,9,8,14,45,109.5,303.5,0.6,32.1,381.0,416.99,303.37
2018,9,8,15,0,66.0,270.0,0.6,32.0,314.0,326.76,240.15
2018,9,8,15,15,60.5,247.0,0.65,31.85,285.0,301.67,223.6
2018,9,8,15,30,55.0,224.0,0.7,31.7,256.0,275.7,205.7
2018,9,8,15,45,42.0,202.0,0.7,31.55,225.5,242.9,182.02
2018,9,8,16,0,29.0,180.0,0.7,31.4,195.0,209.51,157.5
2018,9,8,16,15,111.0,167.0,0.7,31.0,214.5,296.07,226.31
2018,9,8,16,30,193.0,154.0,0.7,30.6,234.0,361.29,277.73
2018,9,8,16,45,198.0,137.5,0.7,30.25,210.0,367.68,283.12
2018,9,8,17,0,203.0,121.0,0.7,29.9,186.0,352.84,273.26
2018,9,8,17,15,141.0,101.0,0.65,29.1,142.0,254.91,198.94
2018,9,8,17,30,79.0,81.0,0.6,28.3,98.0,177.94,138.06
2018,9,8,17,45,57.0,60.5,0.6,27.55,71.0,135.38,103.42
2018,9,8,18,0,35.0,40.0,0.6,26.8,44.0,78.62,56.4
2018,9,8,18,15,19.5,23.5,0.6,26.8,25.5,44.87,14.49
2018,9,8,18,30,4.0,7.0,0.6,26.8,7.0,8.83,0.0
2018,9,8,18,45,2.0,3.5,0.65,25.95,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.45,20.1,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.5,20.1,5.0,4.27,0.0
2018,9,9,6,15,14.5,17.0,1.5,20.35,18.0,14.02,0.0
2018,9,9,6,30,22.0,29.0,1.5,20.6,31.0,23.77,13.83
2018,9,9,6,45,32.5,45.0,1.55,20.85,50.5,36.31,25.49
2018,9,9,7,0,43.0,61.0,1.6,21.1,70.0,48.7,36.62
2018,9,9,7,15,38.5,69.5,1.55,21.55,79.5,55.69,42.85
2018,9,9,7,30,34.0,78.0,1.5,22.0,89.0,62.49,48.69
2018,9,9,7,45,31.5,101.5,1.45,22.4,113.0,79.43,63.06
2018,9,9,8,0,29.0,125.0,1.4,22.8,137.0,95.84,76.69
2018,9,9,8,15,19.0,98.0,1.35,23.35,106.0,78.04,61.2
2018,9,9,8,30,9.0,71.0,1.3,23.9,75.0,59.04,44.8
2018,9,9,8,45,4.5,68.5,1.2,24.4,70.5,56.92,42.77
2018,9,9,9,0,0.0,66.0,1.1,24.9,66.0,54.79,40.75
2018,9,9,9,15,1.5,107.0,1.05,25.4,108.0,88.27,68.4
2018,9,9,9,30,3.0,148.0,1.0,25.9,150.0,119.27,93.4
2018,9,9,9,45,5.5,175.5,0.95,26.35,179.5,140.54,105.1
2018,9,9,10,0,8.0,203.0,0.9,26.8,209.0,162.28,121.1
2018,9,9,10,15,8.5,196.5,0.9,27.15,203.0,159.31,118.36
2018,9,9,10,30,9.0,190.0,0.9,27.5,197.0,155.99,115.53
2018,9,9,10,45,5.5,136.5,0.9,27.85,141.0,114.29,83.56
2018,9,9,11,0,2.0,83.0,0.9,28.2,85.0,70.03,49.36
2018,9,9,11,15,2.0,104.0,0.9,28.45,106.0,87.47,62.86
2018,9,9,11,30,2.0,125.0,0.9,28.7,127.0,104.84,76.09
2018,9,9,11,45,1.5,107.0,0.85,28.95,108.5,90.01,64.55
2018,9,9,12,0,1.0,89.0,0.8,29.2,90.0,74.95,52.88
2018,9,9,12,15,1.0,106.5,0.8,29.3,107.5,89.57,64.15
2018,9,9,12,30,1.0,124.0,0.8,29.4,125.0,104.3,75.38
2018,9,9,12,45,4.5,159.5,0.8,29.5,163.5,136.79,100.13
2018,9,9,13,0,8.0,195.0,0.8,29.6,202.0,170.06,125.16
2018,9,9,13,15,8.0,194.0,0.8,29.6,201.0,170.07,125.16
2018,9,9,13,30,8.0,193.0,0.8,29.6,200.0,170.04,125.27
2018,9,9,13,45,7.0,191.5,0.8,29.65,197.5,168.71,124.37
2018,9,9,14,0,6.0,190.0,0.8,29.7,195.0,167.32,123.45
2018,9,9,14,15,13.0,218.0,0.8,29.6,227.5,199.88,148.35
2018,9,9,14,30,20.0,246.0,0.8,29.5,260.0,234.11,174.24
2018,9,9,14,45,26.5,252.5,0.8,29.4,270.5,265.76,198.12
2018,9,9,15,0,33.0,259.0,0.8,29.3,281.0,283.64,211.88
2018,9,9,15,15,37.0,245.5,0.8,29.1,268.5,277.82,208.44
2018,9,9,15,30,41.0,232.0,0.8,28.9,256.0,271.86,205.04
2018,9,9,15,45,28.0,203.0,0.8,28.7,219.0,231.03,174.92
2018,9,9,16,0,15.0,174.0,0.8,28.5,182.0,173.27,131.35
2018,9,9,16,15,8.0,150.5,0.85,28.15,154.5,144.8,109.87
2018,9,9,16,30,1.0,127.0,0.9,27.8,127.0,116.09,87.63
2018,9,9,16,45,0.5,105.0,0.9,27.5,105.0,94.85,71.14
2018,9,9,17,0,0.0,83.0,0.9,27.2,83.0,73.26,54.03
2018,9,9,17,15,162.0,69.5,0.85,26.5,104.0,242.89,194.65
2018,9,9,17,30,324.0,56.0,0.8,25.8,125.0,382.95,303.14
2018,9,9,17,45,285.0,47.5,0.75,25.15,95.5,335.09,262.28
2018,9,9,18,0,246.0,39.0,0.7,24.5,66.0,291.2,219.89
2018,9,9,18,15,142.5,23.5,0.7,24.5,37.0,171.31,45.85
2018,9,9,18,30,39.0,8.0,0.7,24.5,8.0,34.54,0.0
2018,9,9,18,45,19.5,4.0,0.9,23.65,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.25,18.65,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.3,18.7,3.0,2.56,0.0
2018,9,10,6,15,2.5,10.0,1.3,18.95,10.0,8.23,0.0
2018,9,10,6,30,0.0,17.0,1.3,19.2,17.0,14.0,5.82
2018,9,10,6,45,6.5,26.5,1.35,19.45,28.0,21.89,13.24
2018,9,10,7,0,13.0,36.0,1.4,19.7,39.0,30.31,20.86
2018,9,10,7,15,6.5,47.5,1.35,20.15,49.0,39.34,28.87
2018,9,10,7,30,0.0,59.0,1.3,20.6,59.0,48.86,37.16
2018,9,10,7,45,0.0,53.0,1.3,21.1,53.0,43.85,32.67
2018,9,10,8,0,0.0,47.0,1.3,21.6,47.0,38.87,28.2
2018,9,10,8,15,0.0,54.0,1.3,22.25,54.0,44.71,33.04
2018,9,10,8,30,0.0,61.0,1.3,22.9,61.0,50.56,37.81
2018,9,10,8,45,0.0,78.5,1.25,23.55,78.5,65.19,49.96
2018,9,10,9,0,0.0,96.0,1.2,24.2,96.0,79.57,61.69
2018,9,10,9,15,1.0,119.5,1.2,24.8,120.0,97.76,76.41
2018,9,10,9,30,2.0,143.0,1.2,25.4,144.0,115.56,90.6
2018,9,10,9,45,2.0,151.5,1.15,26.0,152.5,122.63,91.56
2018,9,10,10,0,2.0,160.0,1.1,26.6,161.0,129.78,96.63
2018,9,10,10,15,1.5,150.5,1.1,27.0,151.5,123.14,91.16
2018,9,10,10,30,1.0,141.0,1.1,27.4,142.0,116.1,85.48
2018,9,10,10,45,4.5,173.5,1.1,27.8,177.0,143.08,105.84
2018,9,10,11,0,8.0,206.0,1.1,28.2,212.0,170.6,126.31
2018,9,10,11,15,6.5,189.5,1.15,28.4,194.5,158.2,116.76
2018,9,10,11,30,5.0,173.0,1.2,28.6,177.0,145.19,106.84
2018,9,10,11,45,4.0,159.5,1.2,28.8,163.0,134.38,98.56
2018,9,10,12,0,3.0,146.0,1.2,29.0,149.0,123.24,90.0
2018,9,10,12,15,5.5,169.0,1.25,29.1,174.0,144.25,106.02
2018,9,10,12,30,8.0,192.0,1.3,29.2,199.0,165.76,122.28
2018,9,10,12,45,8.5,200.5,1.3,29.3,208.0,174.17,128.57
2018,9,10,13,0,9.0,209.0,1.3,29.4,217.0,182.74,135.02
2018,9,10,13,15,13.0,230.5,1.3,29.45,241.5,205.51,152.22
2018,9,10,13,30,17.0,252.0,1.3,29.5,266.0,229.12,169.94
2018,9,10,13,45,18.0,254.0,1.3,29.5,268.5,233.6,173.42
2018,9,10,14,0,19.0,256.0,1.3,29.5,271.0,238.27,177.17
2018,9,10,14,15,16.0,232.0,1.3,29.35,244.0,215.48,160.52
