Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,18,15,16.5,3.5,0.8,20.8,3.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.6,16.25,13.0,8.11,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.8,26.0,14.84,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.4,64.5,26.39,15.78
2018,10,1,7,0,396.0,45.0,0.7,18.0,103.0,36.68,26.05
2018,10,1,7,15,475.5,52.5,0.75,18.65,150.5,41.89,31.04
2018,10,1,7,30,555.0,60.0,0.8,19.3,198.0,47.14,35.79
2018,10,1,7,45,607.0,65.5,0.85,19.9,248.0,50.59,38.78
2018,10,1,8,0,659.0,71.0,0.9,20.5,298.0,54.03,41.64
2018,10,1,8,15,693.0,76.0,0.95,21.15,347.0,56.9,43.89
2018,10,1,8,30,727.0,81.0,1.0,21.8,396.0,65.13,50.68
2018,10,1,8,45,751.5,84.0,1.0,22.45,441.5,66.5,51.54
2018,10,1,9,0,776.0,87.0,1.0,23.1,487.0,67.88,52.4
2018,10,1,9,15,796.0,89.0,0.95,23.5,528.5,68.49,52.66
2018,10,1,9,30,816.0,91.0,0.9,23.9,570.0,69.13,52.95
2018,10,1,9,45,832.0,92.0,0.85,24.3,606.5,91.44,53.06
2018,10,1,10,0,848.0,93.0,0.8,24.7,643.0,155.34,85.29
2018,10,1,10,15,856.0,95.0,0.75,25.0,672.0,210.82,123.75
2018,10,1,10,30,864.0,97.0,0.7,25.3,701.0,266.61,168.28
2018,10,1,10,45,869.5,98.5,0.65,25.6,722.5,321.43,214.13
2018,10,1,11,0,875.0,100.0,0.6,25.9,744.0,375.83,259.59
2018,10,1,11,15,878.5,101.0,0.6,26.1,758.5,428.44,303.14
2018,10,1,11,30,882.0,102.0,0.6,26.3,773.0,479.96,344.63
2018,10,1,11,45,882.5,103.0,0.6,26.5,779.0,528.72,382.84
2018,10,1,12,0,883.0,104.0,0.6,26.7,785.0,575.69,418.54
2018,10,1,12,15,880.0,105.0,0.6,26.8,782.5,618.64,450.53
2018,10,1,12,30,877.0,106.0,0.6,26.9,780.0,659.13,479.97
2018,10,1,12,45,870.5,108.0,0.65,27.0,769.5,695.59,506.58
2018,10,1,13,0,864.0,110.0,0.7,27.1,759.0,729.1,530.77
2018,10,1,13,15,858.5,109.0,0.75,27.1,741.0,757.43,550.83
2018,10,1,13,30,853.0,108.0,0.8,27.1,723.0,782.55,568.2
2018,10,1,13,45,845.0,106.5,0.8,27.1,697.5,801.88,581.2
2018,10,1,14,0,837.0,105.0,0.8,27.1,672.0,825.86,597.37
2018,10,1,14,15,762.5,122.5,0.85,27.0,620.0,803.07,584.34
2018,10,1,14,30,688.0,140.0,0.9,26.9,568.0,780.22,571.78
2018,10,1,14,45,716.0,123.0,0.9,26.8,544.0,799.35,586.21
2018,10,1,15,0,744.0,106.0,0.9,26.7,520.0,810.13,594.79
2018,10,1,15,15,741.0,98.5,0.9,26.5,482.5,806.2,594.17
2018,10,1,15,30,738.0,91.0,0.9,26.3,445.0,798.89,591.58
2018,10,1,15,45,707.0,87.0,0.9,26.1,397.0,772.99,576.57
2018,10,1,16,0,676.0,83.0,0.9,25.9,349.0,739.4,556.21
2018,10,1,16,15,634.0,78.0,0.85,25.45,300.0,692.46,525.91
2018,10,1,16,30,592.0,73.0,0.8,25.0,251.0,643.77,493.25
2018,10,1,16,45,529.5,65.0,0.75,24.6,201.5,572.56,442.59
2018,10,1,17,0,467.0,57.0,0.7,24.2,152.0,501.33,389.23
2018,10,1,17,15,371.5,46.5,0.7,23.5,108.0,401.53,311.81
2018,10,1,17,30,276.0,36.0,0.7,22.8,64.0,307.35,228.73
2018,10,1,17,45,161.5,22.0,0.65,22.1,36.0,178.27,0.0
2018,10,1,18,0,47.0,8.0,0.6,21.4,8.0,40.08,0.0
2018,10,1,18,15,23.5,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.5,6.0,0.85,16.85,6.0,5.12,0.0
2018,10,2,6,30,7.0,12.0,1.0,17.4,12.0,10.24,0.0
2018,10,2,6,45,17.0,30.5,1.1,18.0,32.5,24.54,14.0
2018,10,2,7,0,27.0,49.0,1.2,18.6,53.0,38.66,27.6
2018,10,2,7,15,165.5,65.0,1.25,19.1,104.0,49.3,37.36
2018,10,2,7,30,304.0,81.0,1.3,19.6,155.0,59.58,46.54
2018,10,2,7,45,387.5,88.0,1.35,20.15,205.0,64.31,50.64
2018,10,2,8,0,471.0,95.0,1.4,20.7,255.0,69.05,54.59
2018,10,2,8,15,592.5,88.5,1.5,21.35,322.0,64.91,50.75
2018,10,2,8,30,714.0,82.0,1.6,22.0,389.0,65.83,51.25
2018,10,2,8,45,589.0,119.5,1.75,22.65,391.5,83.31,65.81
2018,10,2,9,0,464.0,157.0,1.9,23.3,394.0,104.13,82.93
2018,10,2,9,15,599.0,137.0,1.95,23.7,469.5,90.85,71.41
2018,10,2,9,30,734.0,117.0,2.0,24.1,545.0,78.0,60.36
2018,10,2,9,45,758.0,115.5,2.05,24.45,582.0,103.06,64.38
2018,10,2,10,0,782.0,114.0,2.1,24.8,619.0,153.4,86.8
2018,10,2,10,15,792.5,116.5,2.1,25.05,648.0,206.97,124.22
2018,10,2,10,30,803.0,119.0,2.1,25.3,677.0,261.32,168.01
2018,10,2,10,45,730.5,155.0,2.1,25.55,675.0,313.15,214.58
2018,10,2,11,0,658.0,191.0,2.1,25.8,673.0,362.62,258.35
2018,10,2,11,15,751.5,152.0,2.1,25.95,712.5,414.86,300.2
2018,10,2,11,30,845.0,113.0,2.1,26.1,752.0,470.7,345.0
2018,10,2,11,45,790.0,136.5,2.1,26.25,738.0,509.04,377.16
2018,10,2,12,0,735.0,160.0,2.1,26.4,724.0,541.91,403.92
2018,10,2,12,15,603.0,215.0,2.05,26.45,677.0,552.07,412.57
2018,10,2,12,30,471.0,270.0,2.0,26.5,630.0,547.19,409.31
2018,10,2,12,45,429.5,287.0,2.0,26.55,612.0,561.72,420.41
2018,10,2,13,0,388.0,304.0,2.0,26.6,594.0,562.83,421.66
2018,10,2,13,15,413.0,290.0,2.0,26.55,592.0,600.4,449.72
2018,10,2,13,30,438.0,276.0,2.0,26.5,590.0,628.02,470.62
2018,10,2,13,45,412.5,272.0,1.95,26.45,559.0,623.78,468.09
2018,10,2,14,0,387.0,268.0,1.9,26.4,528.0,601.38,453.28
2018,10,2,14,15,440.0,238.5,1.9,26.3,520.5,646.79,487.86
2018,10,2,14,30,493.0,209.0,1.9,26.2,513.0,675.62,510.65
2018,10,2,14,45,431.5,211.5,1.85,26.1,465.5,636.65,483.27
2018,10,2,15,0,370.0,214.0,1.8,26.0,418.0,576.1,441.0
2018,10,2,15,15,412.0,184.5,1.7,25.8,394.0,606.72,465.58
2018,10,2,15,30,454.0,155.0,1.6,25.6,370.0,615.75,474.48
2018,10,2,15,45,559.5,118.0,1.5,25.45,354.5,677.07,520.34
2018,10,2,16,0,665.0,81.0,1.4,25.3,339.0,724.82,554.21
2018,10,2,16,15,612.5,76.0,1.3,24.8,288.0,668.92,515.67
2018,10,2,16,30,560.0,71.0,1.2,24.3,237.0,611.63,475.73
2018,10,2,16,45,477.0,64.0,1.1,23.85,186.0,525.21,412.36
2018,10,2,17,0,394.0,57.0,1.0,23.4,135.0,439.59,346.65
2018,10,2,17,15,324.0,45.5,0.95,22.8,96.5,358.03,280.84
2018,10,2,17,30,254.0,34.0,0.9,22.2,58.0,287.07,211.65
2018,10,2,17,45,144.5,20.0,0.9,21.6,32.0,159.83,0.0
2018,10,2,18,0,35.0,6.0,0.9,21.0,6.0,5.12,0.0
2018,10,2,18,15,17.5,3.0,0.9,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.0,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,124.0,18.0,0.8,18.6,23.0,15.36,0.0
2018,10,3,6,45,246.0,31.0,0.95,19.2,59.5,25.62,14.5
2018,10,3,7,0,368.0,44.0,1.1,19.8,96.0,35.89,25.05
2018,10,3,7,15,448.0,52.5,1.05,20.3,142.5,41.92,30.77
2018,10,3,7,30,528.0,61.0,1.0,20.8,189.0,47.92,36.21
2018,10,3,7,45,580.5,67.0,0.95,21.3,238.0,51.68,39.49
2018,10,3,8,0,633.0,73.0,0.9,21.8,287.0,55.43,42.61
2018,10,3,8,15,663.0,78.5,0.85,22.65,333.5,58.52,45.01
2018,10,3,8,30,693.0,84.0,0.8,23.5,380.0,61.52,47.27
2018,10,3,8,45,721.0,87.5,0.8,24.35,426.0,68.9,53.18
2018,10,3,9,0,749.0,91.0,0.8,25.2,472.0,70.58,54.21
2018,10,3,9,15,740.0,103.5,0.75,25.65,506.0,78.07,60.18
2018,10,3,9,30,731.0,116.0,0.7,26.1,540.0,77.49,59.39
2018,10,3,9,45,782.0,104.5,0.65,26.6,583.5,95.25,57.84
2018,10,3,10,0,833.0,93.0,0.6,27.1,627.0,151.03,82.14
2018,10,3,10,15,833.5,98.0,0.65,27.3,653.5,206.42,120.15
2018,10,3,10,30,834.0,103.0,0.7,27.5,680.0,261.34,163.83
2018,10,3,10,45,847.5,102.0,0.7,27.75,704.0,314.9,208.08
2018,10,3,11,0,861.0,101.0,0.7,28.0,728.0,368.83,252.87
2018,10,3,11,15,863.5,102.0,0.7,28.15,741.0,420.22,295.42
2018,10,3,11,30,866.0,103.0,0.7,28.3,754.0,470.43,335.93
2018,10,3,11,45,866.0,104.5,0.75,28.45,760.0,518.47,374.0
2018,10,3,12,0,866.0,106.0,0.8,28.6,766.0,564.71,409.7
2018,10,3,12,15,792.5,138.0,0.8,28.6,741.0,595.01,432.76
2018,10,3,12,30,719.0,170.0,0.8,28.6,716.0,618.11,449.91
2018,10,3,12,45,509.0,253.0,0.8,28.65,637.0,584.22,425.89
2018,10,3,13,0,299.0,336.0,0.8,28.7,558.0,528.58,385.94
2018,10,3,13,15,255.0,333.5,0.75,28.65,519.5,512.54,375.37
2018,10,3,13,30,211.0,331.0,0.7,28.6,481.0,479.66,352.66
2018,10,3,13,45,145.5,310.5,0.65,28.55,412.0,419.74,310.27
2018,10,3,14,0,80.0,290.0,0.6,28.5,343.0,339.59,252.58
2018,10,3,14,15,146.5,279.0,0.55,28.4,370.5,407.53,304.15
2018,10,3,14,30,213.0,268.0,0.5,28.3,398.0,461.88,344.38
2018,10,3,14,45,379.5,214.5,0.45,28.25,428.5,574.54,426.89
2018,10,3,15,0,546.0,161.0,0.4,28.2,459.0,689.79,507.66
2018,10,3,15,15,626.5,126.5,0.4,28.1,441.5,738.56,540.41
2018,10,3,15,30,707.0,92.0,0.4,28.0,424.0,772.99,564.12
2018,10,3,15,45,631.5,96.0,0.35,27.85,368.5,713.07,525.28
2018,10,3,16,0,556.0,100.0,0.3,27.7,313.0,650.39,484.83
2018,10,3,16,15,552.0,87.0,0.3,27.35,273.0,628.09,472.0
2018,10,3,16,30,548.0,74.0,0.3,27.0,233.0,603.19,455.93
2018,10,3,16,45,432.0,68.0,0.3,26.65,178.0,490.44,376.03
2018,10,3,17,0,316.0,62.0,0.3,26.3,123.0,377.31,291.89
2018,10,3,17,15,242.5,47.5,0.3,26.05,85.5,296.73,227.54
2018,10,3,17,30,169.0,33.0,0.3,25.8,48.0,220.92,155.64
2018,10,3,17,45,92.5,18.5,0.35,25.6,26.0,83.37,0.0
2018,10,3,18,0,16.0,4.0,0.4,25.4,4.0,0.0,0.0
2018,10,3,18,15,8.0,2.0,0.4,25.4,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.0,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,108.0,18.0,0.8,19.5,22.0,15.36,0.0
2018,10,4,6,45,224.5,31.5,0.9,20.1,57.0,24.45,13.21
2018,10,4,7,0,341.0,45.0,1.0,20.7,92.0,36.78,25.65
2018,10,4,7,15,422.0,54.5,1.0,21.2,138.0,43.57,32.05
2018,10,4,7,30,503.0,64.0,1.0,21.7,184.0,50.29,38.1
2018,10,4,7,45,556.5,70.5,1.0,22.2,232.5,54.31,41.6
2018,10,4,8,0,610.0,77.0,1.0,22.7,281.0,58.31,44.93
2018,10,4,8,15,647.5,82.0,1.1,23.45,329.0,60.98,46.97
2018,10,4,8,30,685.0,87.0,1.2,24.2,377.0,63.62,48.93
2018,10,4,8,45,713.0,90.0,1.25,24.9,422.0,64.74,49.56
2018,10,4,9,0,741.0,93.0,1.3,25.6,467.0,72.04,55.38
2018,10,4,9,15,762.5,95.0,1.3,26.1,508.0,72.5,55.47
2018,10,4,9,30,784.0,97.0,1.3,26.6,549.0,73.01,55.62
2018,10,4,9,45,780.0,105.5,1.35,27.05,579.0,94.61,58.11
2018,10,4,10,0,776.0,114.0,1.4,27.5,609.0,150.32,84.1
2018,10,4,10,15,823.5,100.5,1.35,27.8,647.5,197.8,114.29
2018,10,4,10,30,871.0,87.0,1.3,28.1,686.0,256.51,159.17
2018,10,4,10,45,878.5,87.5,1.25,28.4,708.0,311.19,204.93
2018,10,4,11,0,886.0,88.0,1.2,28.7,730.0,365.59,250.71
2018,10,4,11,15,890.5,88.0,1.1,28.9,744.0,417.96,294.15
2018,10,4,11,30,895.0,88.0,1.0,29.1,758.0,469.26,335.44
2018,10,4,11,45,897.0,88.5,0.95,29.3,764.5,518.49,374.03
2018,10,4,12,0,899.0,89.0,0.9,29.5,771.0,566.0,410.03
2018,10,4,12,15,899.5,88.5,0.9,29.6,769.0,609.84,442.91
2018,10,4,12,30,900.0,88.0,0.9,29.7,767.0,651.39,473.32
2018,10,4,12,45,898.5,87.0,0.85,29.8,757.5,688.67,499.6
2018,10,4,13,0,897.0,86.0,0.8,29.9,748.0,723.15,523.34
2018,10,4,13,15,883.0,89.5,0.8,29.85,727.5,750.03,541.29
2018,10,4,13,30,869.0,93.0,0.8,29.8,707.0,773.3,556.79
2018,10,4,13,45,809.0,110.5,0.85,29.8,666.0,778.38,561.23
2018,10,4,14,0,749.0,128.0,0.9,29.8,625.0,771.42,558.22
2018,10,4,14,15,613.5,154.0,0.9,29.7,547.5,710.17,518.99
2018,10,4,14,30,478.0,180.0,0.9,29.6,470.0,628.67,464.25
2018,10,4,14,45,515.5,149.0,0.9,29.5,443.5,647.53,480.55
2018,10,4,15,0,553.0,118.0,0.9,29.4,417.0,654.66,487.27
2018,10,4,15,15,663.5,95.0,0.85,29.3,424.0,731.19,539.95
2018,10,4,15,30,774.0,72.0,0.8,29.2,431.0,800.11,585.79
2018,10,4,15,45,734.0,71.0,0.75,29.15,382.0,764.48,562.5
2018,10,4,16,0,694.0,70.0,0.7,29.1,333.0,726.07,538.19
2018,10,4,16,15,652.5,64.5,0.7,28.65,283.5,683.57,511.83
2018,10,4,16,30,611.0,59.0,0.7,28.2,234.0,634.83,479.79
2018,10,4,16,45,555.5,52.5,0.7,27.7,187.0,571.94,435.83
2018,10,4,17,0,500.0,46.0,0.7,27.2,140.0,509.19,388.99
2018,10,4,17,15,391.5,38.0,0.7,26.75,97.0,403.41,306.66
2018,10,4,17,30,283.0,30.0,0.7,26.3,54.0,301.19,206.84
2018,10,4,17,45,154.5,17.5,0.75,25.8,29.0,127.25,0.0
2018,10,4,18,0,26.0,5.0,0.8,25.3,4.0,0.0,0.0
2018,10,4,18,15,13.0,2.5,0.8,25.3,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.55,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.0,21.0,13.66,0.0
2018,10,5,6,45,261.0,28.0,1.15,21.4,57.0,23.13,11.74
2018,10,5,7,0,389.0,40.0,1.3,21.8,93.0,32.66,21.98
2018,10,5,7,15,470.0,47.5,1.25,22.25,139.0,38.03,27.11
2018,10,5,7,30,551.0,55.0,1.2,22.7,185.0,43.42,32.0
2018,10,5,7,45,603.0,60.5,1.15,23.15,234.0,47.01,35.14
2018,10,5,8,0,655.0,66.0,1.1,23.6,283.0,50.6,38.15
2018,10,5,8,15,690.0,69.5,1.05,24.25,330.5,57.22,43.62
2018,10,5,8,30,725.0,73.0,1.0,24.9,378.0,59.32,45.15
2018,10,5,8,45,750.5,76.0,0.95,25.6,423.0,60.93,46.22
2018,10,5,9,0,776.0,79.0,0.9,26.3,468.0,62.54,47.27
2018,10,5,9,15,792.5,82.0,0.9,26.8,508.5,63.98,48.22
2018,10,5,9,30,809.0,85.0,0.9,27.3,549.0,65.4,49.15
2018,10,5,9,45,820.5,87.0,0.9,27.8,583.0,82.31,48.43
2018,10,5,10,0,832.0,89.0,0.9,28.3,617.0,145.44,78.2
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.5,200.17,114.83
2018,10,5,10,30,849.0,94.0,0.9,28.8,674.0,255.28,158.05
2018,10,5,10,45,854.5,95.5,0.9,29.05,695.0,309.01,202.7
2018,10,5,11,0,860.0,97.0,0.9,29.3,716.0,362.32,247.32
2018,10,5,11,15,863.0,98.0,0.9,29.45,729.5,413.65,289.93
2018,10,5,11,30,866.0,99.0,0.9,29.6,743.0,463.85,330.58
2018,10,5,11,45,866.5,99.5,0.9,29.75,748.5,511.1,367.92
2018,10,5,12,0,867.0,100.0,0.9,29.9,754.0,556.56,402.83
2018,10,5,12,15,825.0,117.0,0.85,29.95,738.0,591.75,429.12
2018,10,5,12,30,783.0,134.0,0.8,30.0,722.0,621.53,450.68
2018,10,5,12,45,800.0,125.0,0.75,30.1,718.5,661.06,478.61
2018,10,5,13,0,817.0,116.0,0.7,30.2,715.0,698.95,504.71
2018,10,5,13,15,831.5,107.0,0.65,30.15,703.5,727.36,524.32
2018,10,5,13,30,846.0,98.0,0.6,30.1,692.0,758.57,544.18
2018,10,5,13,45,827.0,100.0,0.55,30.1,663.0,772.15,552.48
2018,10,5,14,0,808.0,102.0,0.5,30.1,634.0,789.77,563.65
2018,10,5,14,15,745.0,115.5,0.5,30.0,587.0,772.33,553.51
2018,10,5,14,30,682.0,129.0,0.5,29.9,540.0,754.81,543.81
2018,10,5,14,45,627.0,134.0,0.45,29.8,492.5,726.22,526.15
2018,10,5,15,0,572.0,139.0,0.4,29.7,445.0,693.52,505.82
2018,10,5,15,15,423.5,150.5,0.4,29.55,366.5,574.02,425.79
2018,10,5,15,30,275.0,162.0,0.4,29.4,288.0,441.62,333.4
2018,10,5,15,45,433.0,123.0,0.45,29.3,296.5,557.72,421.7
2018,10,5,16,0,591.0,84.0,0.5,29.2,305.0,657.49,491.65
2018,10,5,16,15,581.5,74.0,0.55,28.7,265.0,633.3,476.27
2018,10,5,16,30,572.0,64.0,0.6,28.2,225.0,606.73,459.62
2018,10,5,16,45,504.0,57.0,0.6,27.7,177.5,533.54,407.67
2018,10,5,17,0,436.0,50.0,0.6,27.2,130.0,460.82,353.22
2018,10,5,17,15,333.0,39.5,0.6,26.5,89.0,357.76,272.43
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,256.71,169.19
2018,10,5,17,45,122.0,15.5,0.65,25.1,25.0,101.48,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.4,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.4,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,15,38.5,7.5,1.05,19.4,8.5,0.0,0.0
2018,10,6,6,30,77.0,15.0,1.2,19.7,17.0,12.8,0.0
2018,10,6,6,45,189.0,30.0,1.35,19.95,51.0,23.25,11.49
2018,10,6,7,0,301.0,45.0,1.5,20.2,85.0,34.65,23.77
2018,10,6,7,15,274.5,45.5,1.5,20.65,94.5,34.59,24.31
2018,10,6,7,30,248.0,46.0,1.5,21.1,104.0,34.44,24.41
2018,10,6,7,45,124.0,51.5,1.5,21.5,80.5,39.68,29.03
2018,10,6,8,0,0.0,57.0,1.5,21.9,57.0,47.19,35.49
2018,10,6,8,15,0.0,55.5,1.45,22.4,55.5,45.94,34.25
2018,10,6,8,30,0.0,54.0,1.4,22.9,54.0,44.7,33.01
2018,10,6,8,45,9.5,80.5,1.35,23.4,85.0,66.96,51.82
2018,10,6,9,0,19.0,107.0,1.3,23.9,116.0,84.67,66.46
2018,10,6,9,15,32.5,162.5,1.25,24.25,180.0,122.27,97.45
2018,10,6,9,30,46.0,218.0,1.2,24.6,244.0,156.38,124.93
2018,10,6,9,45,31.5,220.0,1.1,25.0,238.5,159.65,120.94
2018,10,6,10,0,17.0,222.0,1.0,25.4,233.0,173.79,131.15
2018,10,6,10,15,30.0,250.5,0.95,25.7,270.5,190.22,142.57
2018,10,6,10,30,43.0,279.0,0.9,26.0,308.0,217.39,162.24
2018,10,6,10,45,33.0,267.5,0.85,26.3,290.0,213.89,159.65
2018,10,6,11,0,23.0,256.0,0.8,26.6,272.0,212.33,158.59
2018,10,6,11,15,14.0,221.5,0.75,26.85,231.5,185.37,138.29
2018,10,6,11,30,5.0,187.0,0.7,27.1,191.0,155.94,115.98
2018,10,6,11,45,5.0,187.0,0.65,27.35,191.0,156.86,116.62
2018,10,6,12,0,5.0,187.0,0.6,27.6,191.0,157.73,117.13
2018,10,6,12,15,5.0,185.5,0.55,27.75,189.5,157.34,116.74
2018,10,6,12,30,5.0,184.0,0.5,27.9,188.0,156.89,116.34
2018,10,6,12,45,9.5,211.0,0.5,28.0,218.0,183.64,136.62
2018,10,6,13,0,14.0,238.0,0.5,28.1,248.0,211.48,157.48
2018,10,6,13,15,16.0,240.0,0.5,28.1,251.5,216.58,161.37
2018,10,6,13,30,18.0,242.0,0.5,28.1,255.0,221.96,165.63
2018,10,6,13,45,36.0,257.0,0.45,28.15,281.0,265.11,198.15
2018,10,6,14,0,54.0,272.0,0.4,28.2,307.0,300.09,224.13
2018,10,6,14,15,65.5,263.0,0.45,28.1,303.5,306.37,229.63
2018,10,6,14,30,77.0,254.0,0.5,28.0,300.0,312.91,235.63
2018,10,6,14,45,335.0,193.0,0.55,27.9,373.5,508.83,384.4
2018,10,6,15,0,593.0,132.0,0.6,27.8,447.0,702.25,521.25
2018,10,6,15,15,628.5,116.0,0.6,27.65,424.0,722.06,533.84
2018,10,6,15,30,664.0,100.0,0.6,27.5,401.0,738.48,546.42
2018,10,6,15,45,627.0,95.5,0.65,27.35,354.5,702.17,524.34
2018,10,6,16,0,590.0,91.0,0.7,27.2,308.0,663.35,500.46
2018,10,6,16,15,542.5,84.0,0.65,26.85,260.5,610.32,464.87
2018,10,6,16,30,495.0,77.0,0.6,26.5,213.0,555.77,426.81
2018,10,6,16,45,426.5,67.0,0.6,26.15,167.0,479.42,371.27
2018,10,6,17,0,358.0,57.0,0.6,25.8,121.0,401.67,311.69
2018,10,6,17,15,261.0,43.5,0.6,25.2,82.0,304.45,232.95
2018,10,6,17,30,164.0,30.0,0.6,24.6,43.0,206.35,127.88
2018,10,6,17,45,86.0,16.0,0.6,24.05,22.5,75.56,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.3,20.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.25,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.7,16.0,11.95,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.1,49.0,22.85,10.63
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,34.6,23.56
2018,10,7,7,15,262.0,56.0,0.45,22.15,102.5,42.21,30.68
2018,10,7,7,30,242.0,67.0,0.4,22.8,123.0,49.42,37.14
2018,10,7,7,45,257.0,88.0,0.4,23.4,160.0,65.95,51.34
2018,10,7,8,0,272.0,109.0,0.4,24.0,197.0,79.96,63.09
2018,10,7,8,15,315.0,121.5,0.4,24.5,239.5,88.4,69.91
2018,10,7,8,30,358.0,134.0,0.4,25.0,282.0,91.88,72.47
2018,10,7,8,45,304.0,162.5,0.4,25.45,298.5,113.11,89.71
2018,10,7,9,0,250.0,191.0,0.4,25.9,315.0,128.64,101.93
2018,10,7,9,15,378.5,179.0,0.35,26.3,384.5,115.44,90.6
2018,10,7,9,30,507.0,167.0,0.3,26.7,454.0,108.43,84.52
2018,10,7,9,45,510.5,179.0,0.3,27.05,483.5,123.5,86.12
2018,10,7,10,0,514.0,191.0,0.3,27.4,513.0,167.59,107.07
2018,10,7,10,15,556.5,186.5,0.3,27.65,550.0,207.59,131.9
2018,10,7,10,30,599.0,182.0,0.3,27.9,587.0,251.18,163.7
2018,10,7,10,45,637.0,174.5,0.35,28.15,617.5,296.2,198.99
2018,10,7,11,0,675.0,167.0,0.4,28.4,648.0,344.6,237.55
2018,10,7,11,15,747.5,144.5,0.45,28.6,686.5,400.66,281.05
2018,10,7,11,30,820.0,122.0,0.5,28.8,725.0,457.54,324.99
2018,10,7,11,45,823.0,121.5,0.5,28.95,731.0,504.44,361.5
2018,10,7,12,0,826.0,121.0,0.5,29.1,737.0,549.85,395.9
2018,10,7,12,15,825.5,120.5,0.55,29.2,734.5,591.55,427.37
2018,10,7,12,30,825.0,120.0,0.6,29.3,732.0,631.04,456.6
2018,10,7,12,45,751.5,147.0,0.65,29.4,698.5,645.76,467.89
2018,10,7,13,0,678.0,174.0,0.7,29.5,665.0,656.03,475.77
2018,10,7,13,15,558.5,213.0,0.75,29.45,610.5,629.91,458.7
2018,10,7,13,30,439.0,252.0,0.8,29.4,556.0,600.67,438.96
2018,10,7,13,45,437.5,243.0,0.85,29.4,536.5,610.11,447.39
2018,10,7,14,0,436.0,234.0,0.9,29.4,517.0,617.32,453.94
2018,10,7,14,15,505.0,198.5,0.9,29.3,510.0,653.35,481.46
2018,10,7,14,30,574.0,163.0,0.9,29.2,503.0,695.79,512.79
2018,10,7,14,45,651.0,132.5,0.95,29.05,494.0,741.29,545.67
2018,10,7,15,0,728.0,102.0,1.0,28.9,485.0,782.42,574.84
2018,10,7,15,15,702.0,99.5,0.95,28.75,442.5,764.3,563.61
2018,10,7,15,30,676.0,97.0,0.9,28.6,400.0,743.04,550.91
2018,10,7,15,45,640.5,92.0,0.9,28.4,353.5,707.45,529.05
2018,10,7,16,0,605.0,87.0,0.9,28.2,307.0,669.34,504.99
2018,10,7,16,15,556.5,80.5,0.85,27.7,259.0,616.09,469.44
2018,10,7,16,30,508.0,74.0,0.8,27.2,211.0,561.34,431.34
2018,10,7,16,45,437.0,64.5,0.75,26.75,164.5,483.58,374.25
2018,10,7,17,0,366.0,55.0,0.7,26.3,118.0,404.21,313.0
2018,10,7,17,15,266.5,42.0,0.7,25.7,79.5,306.14,233.07
2018,10,7,17,30,167.0,29.0,0.7,25.1,41.0,204.07,114.79
2018,10,7,17,45,87.5,15.5,0.65,24.55,21.5,75.9,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,6,15,51.0,7.0,0.95,19.55,8.5,0.0,0.0
2018,10,8,6,30,102.0,14.0,1.1,20.1,17.0,11.95,0.0
2018,10,8,6,45,236.0,26.0,1.25,20.7,51.0,21.52,9.08
2018,10,8,7,0,370.0,38.0,1.4,21.3,85.0,31.1,20.54
2018,10,8,7,15,372.5,47.5,1.5,21.85,113.5,37.77,26.85
2018,10,8,7,30,375.0,57.0,1.6,22.4,142.0,44.11,32.59
2018,10,8,7,45,194.5,85.5,1.65,23.0,130.0,63.77,49.57
2018,10,8,8,0,14.0,114.0,1.7,23.6,118.0,88.87,70.88
2018,10,8,8,15,10.5,125.0,1.75,24.05,128.5,97.72,78.09
2018,10,8,8,30,7.0,136.0,1.8,24.5,139.0,106.43,85.07
2018,10,8,8,45,4.5,143.0,1.9,24.95,145.0,112.32,89.58
2018,10,8,9,0,2.0,150.0,2.0,25.4,151.0,118.07,93.92
2018,10,8,9,15,12.5,176.5,2.0,25.7,183.5,137.12,109.25
2018,10,8,9,30,23.0,203.0,2.0,26.0,216.0,155.77,124.03
2018,10,8,9,45,24.0,208.0,2.0,26.3,222.5,160.76,121.77
2018,10,8,10,0,25.0,213.0,2.0,26.6,229.0,160.18,120.23
2018,10,8,10,15,17.5,205.0,2.05,26.8,216.5,164.75,123.64
2018,10,8,10,30,10.0,197.0,2.1,27.0,204.0,159.85,119.9
2018,10,8,10,45,12.5,198.5,2.1,27.25,207.5,163.38,122.34
2018,10,8,11,0,15.0,200.0,2.1,27.5,211.0,167.08,124.96
2018,10,8,11,15,39.5,246.5,2.1,27.65,275.5,211.63,158.46
2018,10,8,11,30,64.0,293.0,2.1,27.8,340.0,262.72,196.68
2018,10,8,11,45,82.0,312.5,2.1,27.95,373.0,293.84,219.89
2018,10,8,12,0,100.0,332.0,2.1,28.1,406.0,327.46,244.98
2018,10,8,12,15,108.0,317.0,2.1,28.15,396.5,334.06,250.31
2018,10,8,12,30,116.0,302.0,2.1,28.2,387.0,337.04,253.14
2018,10,8,12,45,142.5,291.5,2.1,28.25,395.0,355.61,267.78
2018,10,8,13,0,169.0,281.0,2.1,28.3,403.0,375.27,283.26
2018,10,8,13,15,153.5,290.0,2.1,28.3,398.5,383.71,289.61
2018,10,8,13,30,138.0,299.0,2.1,28.3,394.0,391.35,295.35
2018,10,8,13,45,214.5,258.5,2.1,28.25,399.5,434.77,329.79
2018,10,8,14,0,291.0,218.0,2.1,28.2,405.0,466.0,355.42
2018,10,8,14,15,357.0,186.5,2.1,28.05,404.5,516.43,394.51
2018,10,8,14,30,423.0,155.0,2.1,27.9,404.0,548.86,420.8
2018,10,8,14,45,412.5,146.0,2.1,27.8,375.0,539.86,415.49
2018,10,8,15,0,402.0,137.0,2.1,27.7,346.0,528.59,408.79
2018,10,8,15,15,373.5,126.5,2.0,27.45,307.5,497.68,387.26
2018,10,8,15,30,345.0,116.0,1.9,27.2,269.0,464.69,363.96
2018,10,8,15,45,509.5,93.0,1.85,26.95,290.0,592.57,461.26
2018,10,8,16,0,674.0,70.0,1.8,26.7,311.0,704.29,541.67
2018,10,8,16,15,632.0,64.0,1.65,26.25,263.0,656.67,507.37
2018,10,8,16,30,590.0,58.0,1.5,25.8,215.0,607.57,471.94
2018,10,8,16,45,484.5,52.5,1.3,25.35,162.5,506.2,395.75
2018,10,8,17,0,379.0,47.0,1.1,24.9,110.0,406.72,317.83
2018,10,8,17,15,229.5,32.0,1.05,24.4,66.0,258.52,198.2
2018,10,8,17,30,80.0,17.0,1.0,23.9,22.0,111.09,52.01
2018,10,8,17,45,46.5,10.0,1.0,23.35,12.0,41.68,0.0
2018,10,8,18,0,13.0,3.0,1.0,22.8,2.0,0.0,0.0
2018,10,8,18,15,6.5,1.5,1.0,22.8,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,9,6,15,15.5,5.5,1.25,19.35,6.0,0.0,0.0
2018,10,9,6,30,31.0,11.0,1.4,19.7,12.0,9.39,0.0
2018,10,9,6,45,59.5,27.0,1.55,20.05,33.0,21.39,8.27
2018,10,9,7,0,88.0,43.0,1.7,20.4,54.0,33.71,22.73
2018,10,9,7,15,157.0,61.5,1.8,20.8,92.0,46.66,34.56
2018,10,9,7,30,226.0,80.0,1.9,21.2,130.0,60.02,46.47
2018,10,9,7,45,179.0,102.0,2.05,21.65,148.0,74.45,59.03
2018,10,9,8,0,132.0,124.0,2.2,22.1,166.0,90.86,73.02
2018,10,9,8,15,177.0,143.5,2.25,22.55,209.5,104.14,84.08
2018,10,9,8,30,222.0,163.0,2.3,23.0,253.0,112.78,91.01
2018,10,9,8,45,217.0,185.0,2.4,23.4,281.5,130.58,105.54
2018,10,9,9,0,212.0,207.0,2.5,23.8,310.0,143.53,115.83
2018,10,9,9,15,147.5,221.0,2.5,24.1,295.5,150.88,121.42
2018,10,9,9,30,83.0,235.0,2.5,24.4,281.0,165.95,133.33
2018,10,9,9,45,72.5,245.5,2.55,24.75,287.5,174.35,132.85
2018,10,9,10,0,62.0,256.0,2.6,25.1,294.0,189.17,142.39
2018,10,9,10,15,60.5,269.5,2.55,25.3,308.0,205.85,154.49
2018,10,9,10,30,59.0,283.0,2.5,25.5,322.0,222.57,167.11
2018,10,9,10,45,69.0,297.5,2.5,25.7,345.0,243.07,182.42
2018,10,9,11,0,79.0,312.0,2.5,25.9,368.0,265.04,198.99
2018,10,9,11,15,57.5,292.5,2.45,26.0,333.5,252.2,189.98
2018,10,9,11,30,36.0,273.0,2.4,26.1,299.0,235.45,177.76
2018,10,9,11,45,22.5,240.5,2.4,26.2,257.0,208.65,157.57
2018,10,9,12,0,9.0,208.0,2.4,26.3,215.0,176.97,133.36
2018,10,9,12,15,19.0,218.0,2.3,26.3,232.0,192.24,145.28
2018,10,9,12,30,29.0,228.0,2.2,26.3,249.0,213.1,161.45
2018,10,9,12,45,84.5,223.5,2.15,26.25,284.0,256.86,195.96
2018,10,9,13,0,140.0,219.0,2.1,26.2,319.0,298.0,228.47
2018,10,9,13,15,280.0,244.5,2.05,26.05,438.0,442.8,338.8
2018,10,9,13,30,420.0,270.0,2.0,25.9,557.0,600.89,454.28
2018,10,9,13,45,290.5,265.5,1.95,25.8,460.5,500.86,380.94
2018,10,9,14,0,161.0,261.0,1.9,25.7,364.0,390.32,299.02
2018,10,9,14,15,97.0,218.0,1.9,25.55,279.0,300.7,232.02
2018,10,9,14,30,33.0,175.0,1.9,25.4,194.0,191.69,147.59
2018,10,9,14,45,122.0,195.0,1.85,25.3,259.0,309.16,241.68
2018,10,9,15,0,211.0,215.0,1.8,25.2,324.0,415.9,324.68
2018,10,9,15,15,249.5,191.0,1.75,25.05,308.5,446.44,348.97
2018,10,9,15,30,288.0,167.0,1.7,24.9,293.0,457.01,359.1
2018,10,9,15,45,208.0,143.5,1.6,24.75,229.0,363.26,287.69
2018,10,9,16,0,128.0,120.0,1.5,24.6,165.0,250.45,199.79
2018,10,9,16,15,134.5,107.5,1.35,24.3,148.5,244.66,196.25
2018,10,9,16,30,141.0,95.0,1.2,24.0,132.0,238.8,191.71
2018,10,9,16,45,96.0,76.5,1.05,23.7,99.0,181.15,144.02
2018,10,9,17,0,51.0,58.0,0.9,23.4,66.0,110.43,85.16
2018,10,9,17,15,62.0,38.5,0.85,22.95,45.0,109.37,81.75
2018,10,9,17,30,73.0,19.0,0.8,22.5,24.0,94.41,32.94
2018,10,9,17,45,36.5,9.5,0.75,22.0,12.0,34.0,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.3,19.65,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.4,19.9,4.0,3.41,0.0
2018,10,10,6,45,2.0,7.5,1.5,20.1,7.5,6.16,0.0
2018,10,10,7,0,0.0,11.0,1.6,20.3,11.0,9.03,1.95
2018,10,10,7,15,0.0,17.0,1.7,20.6,17.0,13.98,6.45
2018,10,10,7,30,0.0,23.0,1.8,20.9,23.0,18.94,10.9
2018,10,10,7,45,0.0,35.0,1.85,21.15,35.0,28.88,19.65
2018,10,10,8,0,0.0,47.0,1.9,21.4,47.0,38.86,28.33
2018,10,10,8,15,0.0,59.0,2.0,21.7,59.0,48.85,36.91
2018,10,10,8,30,0.0,71.0,2.1,22.0,71.0,58.88,45.39
2018,10,10,8,45,0.0,69.0,2.2,22.3,69.0,57.21,43.76
2018,10,10,9,0,0.0,67.0,2.3,22.6,67.0,55.56,42.16
2018,10,10,9,15,0.0,77.0,2.4,22.95,77.0,63.93,49.08
2018,10,10,9,30,0.0,87.0,2.5,23.3,87.0,72.32,55.96
2018,10,10,9,45,0.5,101.0,2.6,23.6,101.5,83.5,62.18
2018,10,10,10,0,1.0,115.0,2.7,23.9,116.0,94.61,70.82
2018,10,10,10,15,2.0,138.5,2.8,24.1,140.0,113.22,85.37
2018,10,10,10,30,3.0,162.0,2.9,24.3,164.0,132.04,99.98
2018,10,10,10,45,3.5,167.0,2.95,24.5,169.5,136.86,103.54
2018,10,10,11,0,4.0,172.0,3.0,24.7,175.0,141.77,107.2
2018,10,10,11,15,2.5,146.5,2.95,24.8,148.5,121.75,91.4
2018,10,10,11,30,1.0,121.0,2.9,24.9,122.0,100.88,74.92
2018,10,10,11,45,0.5,109.0,2.9,24.95,109.5,90.97,67.07
2018,10,10,12,0,0.0,97.0,2.9,25.0,97.0,80.86,59.05
2018,10,10,12,15,0.0,85.5,2.85,25.0,85.5,71.25,51.44
2018,10,10,12,30,0.0,74.0,2.8,25.0,74.0,61.62,43.79
2018,10,10,12,45,0.0,79.0,2.75,25.0,79.0,65.79,47.15
2018,10,10,13,0,0.0,84.0,2.7,25.0,84.0,69.97,50.5
2018,10,10,13,15,1.0,107.0,2.65,25.0,107.5,90.08,66.57
2018,10,10,13,30,2.0,130.0,2.6,25.0,131.0,110.72,83.0
2018,10,10,13,45,2.0,134.5,2.55,25.0,135.5,114.94,86.43
2018,10,10,14,0,2.0,139.0,2.5,25.0,140.0,119.32,90.04
2018,10,10,14,15,1.0,118.5,2.45,24.95,119.0,100.64,75.37
2018,10,10,14,30,0.0,98.0,2.4,24.9,98.0,81.84,60.52
2018,10,10,14,45,0.0,91.5,2.35,24.9,91.5,76.2,56.17
2018,10,10,15,0,0.0,85.0,2.3,24.9,85.0,70.62,51.83
2018,10,10,15,15,1.0,88.0,2.2,24.75,88.5,74.34,55.08
2018,10,10,15,30,2.0,91.0,2.1,24.6,92.0,78.54,58.74
2018,10,10,15,45,3.0,85.5,2.05,24.5,86.5,74.99,56.09
2018,10,10,16,0,4.0,80.0,2.0,24.4,81.0,71.63,53.54
2018,10,10,16,15,3.0,64.0,1.95,24.2,65.0,55.97,40.76
2018,10,10,16,30,2.0,48.0,1.9,24.0,49.0,41.36,28.68
2018,10,10,16,45,1.0,30.0,1.8,23.85,30.5,25.55,15.48
2018,10,10,17,0,0.0,12.0,1.7,23.7,12.0,9.86,2.38
2018,10,10,17,15,0.0,8.5,1.65,23.55,8.5,6.98,0.0
2018,10,10,17,30,0.0,5.0,1.6,23.4,5.0,4.1,0.0
2018,10,10,17,45,0.0,2.5,1.55,23.25,2.5,2.13,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
