Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,14,45,789.5,71.5,2.25,12.9,372.5,666.1,543.72
2018,11,20,15,0,766.0,68.0,2.2,12.7,335.0,654.18,535.67
2018,11,20,15,15,733.0,64.0,2.0,12.2,294.0,631.44,518.69
2018,11,20,15,30,700.0,60.0,1.8,11.7,253.0,605.44,498.49
2018,11,20,15,45,649.0,55.0,1.6,11.2,209.5,568.84,468.86
2018,11,20,16,0,598.0,50.0,1.4,10.7,166.0,524.85,431.67
2018,11,20,16,15,513.0,42.0,1.35,9.85,123.0,451.73,370.36
2018,11,20,16,30,428.0,34.0,1.3,9.0,80.0,378.76,300.94
2018,11,20,16,45,280.5,24.0,1.25,8.15,48.0,248.34,99.16
2018,11,20,17,0,133.0,14.0,1.2,7.3,16.0,98.64,0.0
2018,11,20,17,15,66.5,7.0,1.2,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.5,0.8,-1.5,3.0,0.0,0.0
2018,11,21,7,0,62.0,7.0,0.8,-1.5,6.0,0.0,0.0
2018,11,21,7,15,232.0,17.5,0.8,-0.7,32.5,14.94,0.0
2018,11,21,7,30,402.0,28.0,0.8,0.1,59.0,23.69,12.21
2018,11,21,7,45,505.0,35.0,0.85,0.9,101.0,29.08,20.63
2018,11,21,8,0,608.0,42.0,0.9,1.7,143.0,37.68,29.12
2018,11,21,8,15,669.0,46.5,0.95,2.4,188.0,41.22,32.69
2018,11,21,8,30,730.0,51.0,1.0,3.1,233.0,44.85,36.16
2018,11,21,8,45,770.0,54.0,1.1,3.8,276.5,47.11,38.22
2018,11,21,9,0,810.0,57.0,1.2,4.5,320.0,49.42,40.24
2018,11,21,9,15,837.0,59.5,1.2,5.0,360.0,51.25,41.78
2018,11,21,9,30,864.0,62.0,1.2,5.5,400.0,58.99,48.7
2018,11,21,9,45,883.5,63.0,1.25,6.05,434.5,60.25,49.63
2018,11,21,10,0,903.0,64.0,1.3,6.6,469.0,61.46,50.51
2018,11,21,10,15,915.0,65.0,1.35,7.1,496.5,89.52,52.84
2018,11,21,10,30,927.0,66.0,1.4,7.6,524.0,143.98,80.23
2018,11,21,10,45,933.5,66.5,1.45,8.05,543.5,197.51,120.06
2018,11,21,11,0,940.0,67.0,1.5,8.5,563.0,250.51,165.78
2018,11,21,11,15,945.0,67.5,1.55,8.9,576.0,302.36,213.21
2018,11,21,11,30,950.0,68.0,1.6,9.3,589.0,353.1,260.26
2018,11,21,11,45,952.0,68.0,1.7,9.65,594.5,401.01,304.82
2018,11,21,12,0,954.0,68.0,1.8,10.0,600.0,447.08,347.04
2018,11,21,12,15,953.0,67.5,1.8,10.25,596.5,489.33,385.1
2018,11,21,12,30,952.0,67.0,1.8,10.5,593.0,529.09,420.17
2018,11,21,12,45,946.5,66.5,1.85,10.75,581.5,563.9,450.75
2018,11,21,13,0,941.0,66.0,1.9,11.0,570.0,595.63,478.24
2018,11,21,13,15,934.0,65.0,1.85,11.15,551.5,622.78,501.28
2018,11,21,13,30,927.0,64.0,1.8,11.3,533.0,646.58,521.26
2018,11,21,13,45,915.5,63.0,1.8,11.4,507.0,664.12,536.57
2018,11,21,14,0,904.0,62.0,1.8,11.5,481.0,678.06,548.96
2018,11,21,14,15,887.0,60.0,1.7,11.45,448.0,683.5,554.11
2018,11,21,14,30,870.0,58.0,1.6,11.4,415.0,685.23,555.68
2018,11,21,14,45,847.0,56.5,1.55,11.35,377.5,679.83,552.3
2018,11,21,15,0,824.0,55.0,1.5,11.3,340.0,671.03,546.27
2018,11,21,15,15,791.5,52.0,1.3,10.8,298.0,656.66,535.25
2018,11,21,15,30,759.0,49.0,1.1,10.3,256.0,632.7,516.19
2018,11,21,15,45,708.0,45.0,0.9,9.8,211.5,591.31,482.7
2018,11,21,16,0,657.0,41.0,0.7,9.3,167.0,547.54,445.57
2018,11,21,16,15,573.0,35.5,0.75,8.45,124.0,476.89,387.68
2018,11,21,16,30,489.0,30.0,0.8,7.6,81.0,404.91,319.45
2018,11,21,16,45,312.5,20.5,0.85,6.7,47.0,265.75,92.44
2018,11,21,17,0,136.0,11.0,0.9,5.8,13.0,97.75,0.0
2018,11,21,17,15,68.0,5.5,0.9,5.55,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.75,-0.75,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.7,3.0,0.0,0.0
2018,11,22,7,15,119.5,17.0,0.85,0.05,25.5,14.51,0.0
2018,11,22,7,30,225.0,31.0,1.0,0.8,48.0,24.12,11.6
2018,11,22,7,45,324.5,43.0,1.15,1.6,86.0,35.73,26.4
2018,11,22,8,0,424.0,55.0,1.3,2.4,124.0,45.08,35.73
2018,11,22,8,15,490.5,63.5,1.4,3.05,166.5,51.07,41.63
2018,11,22,8,30,557.0,72.0,1.5,3.7,209.0,57.05,47.28
2018,11,22,8,45,602.0,78.0,1.6,4.4,250.5,60.77,50.69
2018,11,22,9,0,647.0,84.0,1.7,5.1,292.0,64.52,53.98
2018,11,22,9,15,679.5,88.5,1.75,5.6,330.5,67.0,56.08
2018,11,22,9,30,712.0,93.0,1.8,6.1,369.0,69.52,58.16
2018,11,22,9,45,735.5,95.5,1.85,6.65,402.5,70.51,58.82
2018,11,22,10,0,759.0,98.0,1.9,7.2,436.0,71.59,59.54
2018,11,22,10,15,774.5,100.5,1.85,7.55,463.0,94.9,61.51
2018,11,22,10,30,790.0,103.0,1.8,7.9,490.0,145.08,87.15
2018,11,22,10,45,800.5,104.5,1.75,8.25,510.5,199.87,128.09
2018,11,22,11,0,811.0,106.0,1.7,8.6,531.0,249.08,169.88
2018,11,22,11,15,817.0,107.0,1.65,8.9,544.0,296.73,212.95
2018,11,22,11,30,823.0,108.0,1.6,9.2,557.0,343.67,255.96
2018,11,22,11,45,825.0,108.5,1.55,9.45,562.0,387.85,296.47
2018,11,22,12,0,827.0,109.0,1.5,9.7,567.0,430.52,334.9
2018,11,22,12,15,841.0,103.0,1.45,9.85,567.0,470.77,370.52
2018,11,22,12,30,855.0,97.0,1.4,10.0,567.0,509.77,404.31
2018,11,22,12,45,871.5,88.0,1.35,10.2,559.5,545.55,434.8
2018,11,22,13,0,888.0,79.0,1.3,10.4,552.0,577.03,461.39
2018,11,22,13,15,879.5,78.5,1.25,10.45,534.0,602.57,482.98
2018,11,22,13,30,871.0,78.0,1.2,10.5,516.0,628.75,504.43
2018,11,22,13,45,857.5,77.0,1.15,10.55,490.5,644.7,517.89
2018,11,22,14,0,844.0,76.0,1.1,10.6,465.0,657.06,528.47
2018,11,22,14,15,825.0,74.0,1.15,10.5,433.0,660.99,533.9
2018,11,22,14,30,806.0,72.0,1.2,10.4,401.0,661.23,536.46
2018,11,22,14,45,779.0,69.5,1.2,10.25,363.5,651.69,530.6
2018,11,22,15,0,752.0,67.0,1.2,10.1,326.0,638.56,521.88
2018,11,22,15,15,714.5,63.5,1.15,9.65,285.0,613.36,503.7
2018,11,22,15,30,677.0,60.0,1.1,9.2,244.0,590.38,486.48
2018,11,22,15,45,621.0,54.5,1.0,8.7,200.5,544.69,450.14
2018,11,22,16,0,565.0,49.0,0.9,8.2,157.0,497.08,410.5
2018,11,22,16,15,474.0,41.5,0.9,7.4,115.5,421.25,346.71
2018,11,22,16,30,383.0,34.0,0.9,6.6,74.0,345.58,274.25
2018,11,22,16,45,235.5,22.5,0.9,5.75,43.0,214.12,62.05
2018,11,22,17,0,88.0,11.0,0.9,4.9,12.0,66.39,0.0
2018,11,22,17,15,44.0,5.5,1.0,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.45,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.7,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.7,-3.5,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.5,1.85,-3.15,26.5,14.08,0.0
2018,11,23,7,30,292.0,29.0,2.0,-2.8,50.0,24.61,11.03
2018,11,23,7,45,243.5,32.0,2.15,-2.4,58.0,25.72,17.65
2018,11,23,8,0,195.0,35.0,2.3,-2.0,66.0,26.64,19.17
2018,11,23,8,15,109.0,47.5,2.3,-1.6,66.0,36.78,28.98
2018,11,23,8,30,23.0,60.0,2.3,-1.2,66.0,48.6,40.24
2018,11,23,8,45,11.5,76.0,2.3,-0.75,79.0,61.49,52.36
2018,11,23,9,0,0.0,92.0,2.3,-0.3,92.0,73.6,63.57
2018,11,23,9,15,3.0,112.5,2.25,0.15,113.5,88.76,77.45
2018,11,23,9,30,6.0,133.0,2.2,0.6,135.0,103.61,90.86
2018,11,23,9,45,10.0,147.0,2.15,1.05,151.0,113.94,99.96
2018,11,23,10,0,14.0,161.0,2.1,1.5,167.0,124.12,108.83
2018,11,23,10,15,14.5,168.5,2.05,1.9,175.0,130.86,109.26
2018,11,23,10,30,15.0,176.0,2.0,2.3,183.0,138.92,115.5
2018,11,23,10,45,24.5,190.5,1.95,2.7,203.0,153.23,126.88
2018,11,23,11,0,34.0,205.0,1.9,3.1,223.0,165.76,136.8
2018,11,23,11,15,40.5,215.5,1.85,3.45,237.0,179.92,148.43
2018,11,23,11,30,47.0,226.0,1.8,3.8,251.0,195.03,160.94
2018,11,23,11,45,61.5,234.0,1.75,4.15,267.5,211.94,174.82
2018,11,23,12,0,76.0,242.0,1.7,4.5,284.0,230.43,190.14
2018,11,23,12,15,80.0,242.5,1.65,4.75,286.5,239.63,198.01
2018,11,23,12,30,84.0,243.0,1.6,5.0,289.0,249.05,206.08
2018,11,23,12,45,64.5,230.5,1.55,5.25,265.5,234.91,194.64
2018,11,23,13,0,45.0,218.0,1.5,5.5,242.0,218.58,181.23
2018,11,23,13,15,46.0,211.5,1.45,5.6,235.5,217.96,181.08
2018,11,23,13,30,47.0,205.0,1.4,5.7,229.0,217.2,180.76
2018,11,23,13,45,76.0,201.5,1.4,5.85,237.5,237.22,198.32
2018,11,23,14,0,105.0,198.0,1.4,6.0,246.0,258.82,217.16
2018,11,23,14,15,111.0,185.0,1.4,5.9,232.5,267.97,225.46
2018,11,23,14,30,117.0,172.0,1.4,5.8,219.0,264.83,223.71
2018,11,23,14,45,120.5,156.5,1.4,5.7,201.0,256.43,217.55
2018,11,23,15,0,124.0,141.0,1.4,5.6,183.0,247.31,210.67
2018,11,23,15,15,106.0,123.5,1.3,5.2,156.5,219.46,187.32
2018,11,23,15,30,88.0,106.0,1.2,4.8,130.0,190.63,162.68
2018,11,23,15,45,75.0,88.0,1.1,4.4,106.0,163.8,139.3
2018,11,23,16,0,62.0,70.0,1.0,4.0,82.0,136.13,114.57
2018,11,23,16,15,41.5,52.5,0.95,3.45,59.5,91.08,74.24
2018,11,23,16,30,21.0,35.0,0.9,2.9,37.0,57.29,42.42
2018,11,23,16,45,17.0,20.5,0.9,2.4,21.5,35.13,3.64
2018,11,23,17,0,13.0,6.0,0.9,1.9,6.0,13.52,0.0
2018,11,23,17,15,6.5,3.0,0.95,1.75,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,-0.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,11,24,6,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,11,24,7,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,24,7,15,0.0,3.0,0.9,2.45,3.0,2.56,0.0
2018,11,24,7,30,0.0,6.0,0.8,2.7,6.0,4.92,0.0
2018,11,24,7,45,0.0,9.0,0.65,3.0,9.0,7.39,0.92
2018,11,24,8,0,0.0,12.0,0.5,3.3,12.0,9.86,3.41
2018,11,24,8,15,0.0,13.5,0.6,3.65,13.5,11.09,4.66
2018,11,24,8,30,0.0,15.0,0.7,4.0,15.0,12.33,5.87
2018,11,24,8,45,3.5,22.5,0.75,4.4,23.5,18.56,11.69
2018,11,24,9,0,7.0,30.0,0.8,4.8,32.0,25.48,18.1
2018,11,24,9,15,5.0,46.0,0.75,5.25,47.5,38.08,29.69
2018,11,24,9,30,3.0,62.0,0.7,5.7,63.0,51.39,41.79
2018,11,24,9,45,26.0,90.5,0.6,6.15,101.5,72.49,60.79
2018,11,24,10,0,49.0,119.0,0.5,6.6,140.0,92.75,78.7
2018,11,24,10,15,43.5,110.0,0.65,6.8,129.5,88.12,70.27
2018,11,24,10,30,38.0,101.0,0.8,7.0,119.0,84.57,66.29
2018,11,24,10,45,20.0,112.0,0.9,7.15,121.5,93.12,74.06
2018,11,24,11,0,2.0,123.0,1.0,7.3,124.0,101.06,81.51
2018,11,24,11,15,1.5,109.5,1.25,7.25,110.5,90.74,72.7
2018,11,24,11,30,1.0,96.0,1.5,7.2,97.0,79.95,63.51
2018,11,24,11,45,0.5,79.5,1.7,7.15,80.0,66.21,51.74
2018,11,24,12,0,0.0,63.0,1.9,7.1,63.0,52.26,39.75
2018,11,24,12,15,0.0,61.5,1.9,6.95,61.5,51.01,38.7
2018,11,24,12,30,0.0,60.0,1.9,6.8,60.0,49.76,37.66
2018,11,24,12,45,0.5,68.0,1.9,6.65,68.5,56.68,43.69
2018,11,24,13,0,1.0,76.0,1.9,6.5,77.0,63.64,49.78
2018,11,24,13,15,76.0,124.5,1.8,6.45,162.5,160.73,134.0
2018,11,24,13,30,151.0,173.0,1.7,6.4,248.0,258.16,216.64
2018,11,24,13,45,210.5,156.0,1.55,6.3,255.0,296.85,249.8
2018,11,24,14,0,270.0,139.0,1.4,6.2,262.0,326.54,275.81
2018,11,24,14,15,353.5,115.5,1.4,6.15,265.0,380.82,322.34
2018,11,24,14,30,437.0,92.0,1.4,6.1,268.0,429.38,363.81
2018,11,24,14,45,580.5,81.5,1.4,6.05,292.5,526.29,443.7
2018,11,24,15,0,724.0,71.0,1.4,6.0,317.0,619.05,517.69
2018,11,24,15,15,661.5,68.0,1.35,5.9,271.0,581.92,487.92
2018,11,24,15,30,599.0,65.0,1.3,5.8,225.0,537.59,452.76
2018,11,24,15,45,564.5,59.0,1.3,5.7,188.5,507.01,427.54
2018,11,24,16,0,530.0,53.0,1.3,5.6,152.0,474.24,398.48
2018,11,24,16,15,437.5,44.5,1.25,5.4,111.5,396.63,330.38
2018,11,24,16,30,345.0,36.0,1.2,5.2,71.0,318.77,253.52
2018,11,24,16,45,209.0,23.0,1.15,5.0,41.0,193.7,32.38
2018,11,24,17,0,73.0,10.0,1.1,4.8,11.0,55.54,0.0
2018,11,24,17,15,36.5,5.0,1.05,4.7,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.1,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.1,3.2,2.0,0.0,0.0
2018,11,25,7,15,154.0,15.0,1.1,3.35,24.0,12.8,0.0
2018,11,25,7,30,289.0,27.0,1.1,3.5,46.0,22.95,6.72
2018,11,25,7,45,402.0,35.5,1.1,3.65,84.5,29.52,20.32
2018,11,25,8,0,515.0,44.0,1.1,3.8,123.0,36.16,27.31
2018,11,25,8,15,584.0,50.0,1.05,4.2,166.5,40.51,31.7
2018,11,25,8,30,653.0,56.0,1.0,4.6,210.0,44.92,35.96
2018,11,25,8,45,691.5,60.5,0.95,4.95,251.0,52.21,42.73
2018,11,25,9,0,730.0,65.0,0.9,5.3,292.0,55.48,45.69
2018,11,25,9,15,696.0,77.5,0.85,5.8,316.0,59.19,48.94
2018,11,25,9,30,662.0,90.0,0.8,6.3,340.0,67.1,55.97
2018,11,25,9,45,662.5,98.5,0.75,6.8,367.5,72.21,60.36
2018,11,25,10,0,663.0,107.0,0.7,7.3,395.0,77.22,64.62
2018,11,25,10,15,657.5,115.5,0.65,7.95,416.0,95.49,67.49
2018,11,25,10,30,652.0,124.0,0.6,8.6,437.0,141.97,90.85
2018,11,25,10,45,542.5,156.5,0.6,9.25,424.5,188.9,129.58
2018,11,25,11,0,433.0,189.0,0.6,9.9,412.0,225.48,164.27
2018,11,25,11,15,429.0,196.0,0.65,10.45,421.5,258.13,192.55
2018,11,25,11,30,425.0,203.0,0.7,11.0,431.0,289.94,220.49
2018,11,25,11,45,410.5,208.5,0.75,11.55,430.5,316.1,243.99
2018,11,25,12,0,396.0,214.0,0.8,12.1,430.0,336.51,262.52
2018,11,25,12,15,416.0,208.0,0.9,12.35,434.0,367.64,289.06
2018,11,25,12,30,436.0,202.0,1.0,12.6,438.0,395.3,312.68
2018,11,25,12,45,433.0,198.5,1.1,12.9,429.5,413.58,328.89
2018,11,25,13,0,430.0,195.0,1.2,13.2,421.0,430.18,343.59
2018,11,25,13,15,391.0,196.0,1.2,13.2,396.0,418.84,336.41
2018,11,25,13,30,352.0,197.0,1.2,13.2,371.0,413.08,333.21
2018,11,25,13,45,376.5,182.0,1.2,13.2,360.0,427.51,346.21
2018,11,25,14,0,401.0,167.0,1.2,13.2,349.0,454.04,368.2
2018,11,25,14,15,371.0,159.0,1.2,13.05,318.5,425.0,346.93
2018,11,25,14,30,341.0,151.0,1.2,12.9,288.0,406.45,333.63
2018,11,25,14,45,331.0,137.0,1.15,12.75,260.0,392.54,323.8
2018,11,25,15,0,321.0,123.0,1.1,12.6,232.0,376.76,312.17
2018,11,25,15,15,369.5,102.0,1.0,12.05,212.0,407.67,338.23
2018,11,25,15,30,418.0,81.0,0.9,11.5,192.0,420.88,349.54
2018,11,25,15,45,317.5,64.0,0.8,11.0,139.5,330.92,276.0
2018,11,25,16,0,217.0,47.0,0.7,10.5,87.0,239.17,199.28
2018,11,25,16,15,129.5,30.0,0.75,9.95,52.0,154.62,126.7
2018,11,25,16,30,42.0,13.0,0.8,9.4,17.0,52.18,37.4
2018,11,25,16,45,41.5,9.5,0.85,8.85,11.5,45.2,0.24
2018,11,25,17,0,41.0,6.0,0.9,8.3,6.0,31.44,0.0
2018,11,25,17,15,20.5,3.0,0.9,8.1,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.25,7.45,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.3,7.6,1.0,0.0,0.0
2018,11,26,7,15,21.5,5.0,2.25,7.8,6.0,4.27,0.0
2018,11,26,7,30,36.0,9.0,2.2,8.0,11.0,7.41,0.0
2018,11,26,7,45,175.0,27.0,2.2,8.2,51.5,20.84,12.28
2018,11,26,8,0,314.0,45.0,2.2,8.4,92.0,34.61,25.32
2018,11,26,8,15,239.0,40.0,2.3,8.7,82.5,30.33,21.86
2018,11,26,8,30,164.0,35.0,2.4,9.0,73.0,26.02,18.1
2018,11,26,8,45,82.5,47.0,2.5,9.3,66.0,36.14,27.37
2018,11,26,9,0,1.0,59.0,2.6,9.6,59.0,48.87,38.91
2018,11,26,9,15,6.0,85.5,2.7,9.95,87.5,69.48,57.41
2018,11,26,9,30,11.0,112.0,2.8,10.3,116.0,89.09,74.79
2018,11,26,9,45,225.5,117.0,2.85,10.65,214.0,84.33,70.29
2018,11,26,10,0,440.0,122.0,2.9,11.0,312.0,84.48,70.2
2018,11,26,10,15,221.0,110.5,3.05,11.3,206.0,83.8,63.51
2018,11,26,10,30,2.0,99.0,3.2,11.6,100.0,81.53,64.08
2018,11,26,10,45,1.0,82.5,3.35,11.9,83.0,68.65,53.03
2018,11,26,11,0,0.0,66.0,3.5,12.2,66.0,54.74,41.14
2018,11,26,11,15,1.5,107.0,3.6,12.4,108.0,88.7,69.74
2018,11,26,11,30,3.0,148.0,3.7,12.6,150.0,122.07,97.53
2018,11,26,11,45,4.5,147.0,3.85,12.8,149.5,122.53,97.75
2018,11,26,12,0,6.0,146.0,4.0,13.0,149.0,123.04,98.11
2018,11,26,12,15,4.5,140.0,4.05,13.05,142.5,118.21,94.13
2018,11,26,12,30,3.0,134.0,4.1,13.1,136.0,113.1,89.91
2018,11,26,12,45,6.0,134.5,4.15,13.1,138.0,115.55,92.05
2018,11,26,13,0,9.0,135.0,4.2,13.1,140.0,118.26,94.45
2018,11,26,13,15,4.5,97.5,4.2,12.9,100.0,83.87,65.7
2018,11,26,13,30,0.0,60.0,4.2,12.7,60.0,49.73,36.85
2018,11,26,13,45,0.0,78.5,4.2,12.45,78.5,65.16,50.11
2018,11,26,14,0,0.0,97.0,4.2,12.2,97.0,81.47,64.11
2018,11,26,14,15,262.5,91.0,4.1,11.8,196.0,289.97,245.21
2018,11,26,14,30,525.0,85.0,4.0,11.4,295.0,478.66,403.73
2018,11,26,14,45,657.0,73.5,3.9,11.0,311.0,566.31,476.3
2018,11,26,15,0,789.0,62.0,3.8,10.6,327.0,650.35,544.43
2018,11,26,15,15,755.5,58.0,3.6,10.05,286.0,628.18,527.16
2018,11,26,15,30,722.0,54.0,3.4,9.5,245.0,602.79,507.08
2018,11,26,15,45,670.0,49.0,3.15,9.0,201.5,560.26,471.72
2018,11,26,16,0,618.0,44.0,2.9,8.5,158.0,515.2,432.38
2018,11,26,16,15,529.5,37.5,2.7,7.85,116.0,450.06,374.2
2018,11,26,16,30,441.0,31.0,2.5,7.2,74.0,378.25,298.28
2018,11,26,16,45,277.5,21.0,2.25,6.55,43.0,235.53,10.21
2018,11,26,17,0,114.0,11.0,2.0,5.9,12.0,82.39,0.0
2018,11,26,17,15,57.0,5.5,2.0,5.6,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,15,69.5,11.0,1.05,-1.75,15.0,9.39,0.0
2018,11,27,7,30,139.0,22.0,1.2,-1.1,30.0,17.11,0.42
2018,11,27,7,45,214.0,34.5,1.35,-0.45,59.5,26.63,17.82
2018,11,27,8,0,289.0,47.0,1.5,0.2,89.0,36.0,27.46
2018,11,27,8,15,420.5,55.0,1.65,0.7,139.5,44.0,35.3
2018,11,27,8,30,552.0,63.0,1.8,1.2,190.0,50.12,41.22
2018,11,27,8,45,663.0,62.5,1.95,1.75,244.0,49.41,40.62
2018,11,27,9,0,774.0,62.0,2.1,2.3,298.0,53.51,44.37
2018,11,27,9,15,800.0,65.0,2.15,2.65,336.5,55.55,46.17
2018,11,27,9,30,826.0,68.0,2.2,3.0,375.0,57.62,47.95
2018,11,27,9,45,846.5,70.0,2.2,3.4,409.5,58.87,48.93
2018,11,27,10,0,867.0,72.0,2.2,3.8,444.0,60.16,49.94
2018,11,27,10,15,880.0,74.0,2.2,4.1,472.0,73.0,49.37
2018,11,27,10,30,893.0,76.0,2.2,4.4,500.0,126.83,71.64
2018,11,27,10,45,901.5,77.5,2.2,4.7,521.0,185.47,113.67
2018,11,27,11,0,910.0,79.0,2.2,5.0,542.0,237.98,158.13
2018,11,27,11,15,915.5,79.5,2.2,5.25,555.5,288.54,204.58
2018,11,27,11,30,921.0,80.0,2.2,5.5,569.0,338.09,251.31
2018,11,27,11,45,923.0,80.5,2.25,5.7,574.5,385.28,296.17
2018,11,27,12,0,925.0,81.0,2.3,5.9,580.0,430.74,338.92
2018,11,27,12,15,790.0,111.5,2.35,6.0,536.5,442.82,355.64
2018,11,27,12,30,655.0,142.0,2.4,6.1,493.0,445.2,362.61
2018,11,27,12,45,440.5,183.0,2.4,6.2,417.0,400.66,330.1
2018,11,27,13,0,226.0,224.0,2.4,6.3,341.0,328.44,272.65
2018,11,27,13,15,229.0,215.5,2.45,6.25,331.0,334.17,279.01
2018,11,27,13,30,232.0,207.0,2.5,6.2,321.0,349.5,292.75
2018,11,27,13,45,237.0,194.5,2.5,6.2,306.0,351.59,295.63
2018,11,27,14,0,242.0,182.0,2.5,6.2,291.0,352.59,297.65
2018,11,27,14,15,442.0,137.5,2.5,6.05,319.5,460.6,390.34
2018,11,27,14,30,642.0,93.0,2.5,5.9,348.0,565.8,478.67
2018,11,27,14,45,578.5,96.0,2.5,5.7,309.5,536.55,455.52
2018,11,27,15,0,515.0,99.0,2.5,5.5,271.0,497.36,424.74
2018,11,27,15,15,456.5,89.0,2.35,5.1,227.0,450.89,387.24
2018,11,27,15,30,398.0,79.0,2.2,4.7,183.0,402.16,346.74
2018,11,27,15,45,511.0,62.5,2.0,4.25,171.5,469.2,402.37
2018,11,27,16,0,624.0,46.0,1.8,3.8,160.0,519.78,440.03
2018,11,27,16,15,443.0,40.5,1.7,3.15,110.0,393.13,330.68
2018,11,27,16,30,262.0,35.0,1.6,2.5,60.0,262.0,208.57
2018,11,27,16,45,185.5,23.0,1.5,1.85,36.0,178.34,0.0
2018,11,27,17,0,109.0,11.0,1.4,1.2,12.0,79.02,0.0
2018,11,27,17,15,54.5,5.5,1.5,0.95,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.95,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.85,-2.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,-3.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.7,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.65,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.6,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.55,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.5,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.5,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.35,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.3,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,158.0,12.0,1.45,-4.6,21.0,10.24,0.0
2018,11,28,7,30,316.0,24.0,1.7,-4.1,42.0,20.48,0.0
2018,11,28,7,45,448.0,32.0,1.95,-3.6,82.5,26.79,18.01
2018,11,28,8,0,580.0,40.0,2.2,-3.1,123.0,36.23,27.96
2018,11,28,8,15,649.0,45.0,2.35,-2.75,168.0,40.2,32.18
2018,11,28,8,30,718.0,50.0,2.5,-2.4,213.0,44.29,36.28
2018,11,28,8,45,761.5,54.0,2.6,-2.0,257.0,47.39,39.28
2018,11,28,9,0,805.0,58.0,2.7,-1.6,301.0,50.52,42.21
2018,11,28,9,15,834.0,60.5,2.75,-1.2,341.0,52.31,43.81
2018,11,28,9,30,863.0,63.0,2.8,-0.8,381.0,54.14,45.39
2018,11,28,9,45,883.5,64.5,2.8,-0.45,416.0,61.07,51.72
2018,11,28,10,0,904.0,66.0,2.8,-0.1,451.0,62.66,53.02
2018,11,28,10,15,918.5,67.0,2.8,0.3,479.5,73.05,51.66
2018,11,28,10,30,933.0,68.0,2.8,0.7,508.0,127.47,72.51
2018,11,28,10,45,943.5,68.5,2.75,1.05,530.0,181.56,110.16
2018,11,28,11,0,954.0,69.0,2.7,1.4,552.0,235.53,156.22
2018,11,28,11,15,960.0,69.0,2.7,1.75,565.5,287.69,204.81
2018,11,28,11,30,966.0,69.0,2.7,2.1,579.0,338.82,253.78
2018,11,28,11,45,969.0,69.0,2.65,2.4,585.0,387.69,300.83
2018,11,28,12,0,972.0,69.0,2.6,2.7,591.0,434.82,345.61
2018,11,28,12,15,971.5,69.0,2.6,2.95,589.0,478.55,386.76
2018,11,28,12,30,971.0,69.0,2.6,3.2,587.0,519.86,424.88
2018,11,28,12,45,968.0,68.0,2.6,3.4,576.5,556.36,458.27
2018,11,28,13,0,965.0,67.0,2.6,3.6,566.0,589.91,488.49
2018,11,28,13,15,958.5,66.0,2.55,3.7,548.0,618.42,514.01
2018,11,28,13,30,952.0,65.0,2.5,3.8,530.0,643.59,536.33
2018,11,28,13,45,941.5,64.0,2.5,3.9,505.0,662.89,553.86
2018,11,28,14,0,931.0,63.0,2.5,4.0,480.0,678.58,568.27
2018,11,28,14,15,915.5,61.5,2.45,3.95,448.0,686.82,576.64
2018,11,28,14,30,900.0,60.0,2.4,3.9,416.0,691.37,581.72
2018,11,28,14,45,877.5,57.5,2.3,3.85,378.0,686.28,578.13
2018,11,28,15,0,855.0,55.0,2.2,3.8,340.0,677.64,571.6
2018,11,28,15,15,821.5,52.0,1.9,3.2,297.5,663.33,559.93
2018,11,28,15,30,788.0,49.0,1.6,2.6,255.0,639.63,539.88
2018,11,28,15,45,736.0,45.0,1.35,2.05,210.0,598.67,505.07
2018,11,28,16,0,684.0,41.0,1.1,1.5,165.0,555.06,466.1
2018,11,28,16,15,595.5,35.0,1.05,0.55,121.5,481.97,402.51
2018,11,28,16,30,507.0,29.0,1.0,-0.4,78.0,407.28,322.77
2018,11,28,16,45,322.5,20.0,1.0,-1.4,45.0,262.27,0.0
2018,11,28,17,0,138.0,11.0,1.0,-2.4,12.0,97.34,0.0
2018,11,28,17,15,69.0,5.5,1.0,-2.55,6.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,-3.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.65,-4.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.55,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.5,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.5,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,0.85,-2.7,18.5,9.39,0.0
2018,11,29,7,30,288.0,22.0,1.0,-2.0,37.0,18.64,0.0
2018,11,29,7,45,418.0,29.5,1.15,-1.3,75.5,24.55,15.7
2018,11,29,8,0,548.0,37.0,1.3,-0.6,114.0,33.32,25.0
2018,11,29,8,15,617.0,42.0,1.25,0.05,157.0,37.37,29.2
2018,11,29,8,30,686.0,47.0,1.2,0.7,200.0,41.5,33.26
2018,11,29,8,45,730.0,50.5,1.15,1.3,242.5,44.22,35.87
2018,11,29,9,0,774.0,54.0,1.1,1.9,285.0,46.99,38.41
2018,11,29,9,15,803.5,56.0,1.0,2.5,324.0,48.46,39.66
2018,11,29,9,30,833.0,58.0,0.9,3.1,363.0,49.97,40.91
2018,11,29,9,45,854.0,59.0,0.8,3.65,396.5,56.78,47.02
2018,11,29,10,0,875.0,60.0,0.7,4.2,430.0,58.03,47.97
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.5,66.33,55.35
2018,11,29,10,30,899.0,64.0,0.6,5.2,485.0,119.36,66.14
2018,11,29,10,45,907.5,64.0,0.55,5.7,505.0,170.79,100.29
2018,11,29,11,0,916.0,64.0,0.5,6.2,525.0,221.92,142.18
2018,11,29,11,15,921.5,64.5,0.55,6.6,538.5,272.27,187.29
2018,11,29,11,30,927.0,65.0,0.6,7.0,552.0,321.63,232.71
2018,11,29,11,45,929.0,65.5,0.65,7.35,558.0,368.65,276.24
2018,11,29,12,0,931.0,66.0,0.7,7.7,564.0,413.95,317.65
2018,11,29,12,15,930.5,66.0,0.8,7.95,562.0,455.84,355.88
2018,11,29,12,30,930.0,66.0,0.9,8.2,560.0,495.42,391.43
2018,11,29,12,45,926.5,65.5,1.0,8.4,550.0,530.56,422.85
2018,11,29,13,0,923.0,65.0,1.1,8.6,540.0,562.87,451.43
2018,11,29,13,15,913.5,64.0,1.15,8.7,521.5,588.34,474.06
2018,11,29,13,30,904.0,63.0,1.2,8.8,503.0,610.42,493.71
2018,11,29,13,45,892.0,62.5,1.25,8.85,478.5,628.13,509.78
2018,11,29,14,0,880.0,62.0,1.3,8.9,454.0,642.38,522.98
2018,11,29,14,15,862.5,61.0,1.25,8.8,423.5,648.98,529.62
2018,11,29,14,30,845.0,60.0,1.2,8.7,393.0,652.06,533.37
2018,11,29,14,45,818.0,58.5,1.2,8.55,356.0,650.46,533.38
2018,11,29,15,0,791.0,57.0,1.2,8.4,319.0,639.73,526.18
2018,11,29,15,15,752.5,54.0,1.1,7.75,278.0,615.72,508.47
2018,11,29,15,30,714.0,51.0,1.0,7.1,237.0,588.52,487.52
2018,11,29,15,45,471.0,56.5,0.9,6.4,170.0,432.0,362.62
2018,11,29,16,0,228.0,62.0,0.8,5.7,103.0,267.7,225.28
2018,11,29,16,15,123.5,46.5,0.9,4.95,68.0,162.66,135.03
2018,11,29,16,30,19.0,31.0,1.0,4.2,33.0,49.55,34.79
2018,11,29,16,45,21.0,18.5,1.05,3.4,19.5,41.78,0.0
2018,11,29,17,0,23.0,6.0,1.1,2.6,6.0,19.74,0.0
2018,11,29,17,15,11.5,3.0,1.1,2.4,3.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,30,7,15,8.5,7.5,1.9,4.9,8.0,6.4,0.0
2018,11,30,7,30,17.0,15.0,2.1,5.4,16.0,12.34,0.0
2018,11,30,7,45,25.5,31.5,2.35,5.9,34.5,25.27,15.52
2018,11,30,8,0,34.0,48.0,2.6,6.4,53.0,37.78,28.14
2018,11,30,8,15,70.5,64.5,2.6,7.05,79.0,49.39,39.15
2018,11,30,8,30,107.0,81.0,2.6,7.7,105.0,61.34,50.27
2018,11,30,8,45,91.5,96.0,2.65,8.3,119.0,71.77,59.81
2018,11,30,9,0,76.0,111.0,2.7,8.9,133.0,84.05,70.82
2018,11,30,9,15,61.0,124.5,2.8,9.5,144.0,93.51,79.11
2018,11,30,9,30,46.0,138.0,2.9,10.1,155.0,102.74,87.06
2018,11,30,9,45,53.5,150.5,2.95,10.75,172.0,111.4,94.38
2018,11,30,10,0,61.0,163.0,3.0,11.4,189.0,119.88,101.45
2018,11,30,10,15,66.0,176.5,3.05,11.85,206.0,129.26,109.32
2018,11,30,10,30,71.0,190.0,3.1,12.3,223.0,145.41,115.22
2018,11,30,10,45,120.0,195.5,3.15,12.75,254.5,159.89,124.0
2018,11,30,11,0,169.0,201.0,3.2,13.2,286.0,183.26,140.77
2018,11,30,11,15,142.5,205.5,3.2,13.5,278.5,193.5,150.72
2018,11,30,11,30,116.0,210.0,3.2,13.8,271.0,200.89,158.33
2018,11,30,11,45,199.0,215.5,3.15,14.05,321.0,241.96,190.39
2018,11,30,12,0,282.0,221.0,3.1,14.3,371.0,293.58,231.68
2018,11,30,12,15,317.5,213.5,3.0,14.45,382.0,319.86,253.88
2018,11,30,12,30,353.0,206.0,2.9,14.6,393.0,347.84,277.59
2018,11,30,12,45,293.5,203.0,2.8,14.75,356.5,334.64,268.77
2018,11,30,13,0,234.0,200.0,2.7,14.9,320.0,316.16,255.16
2018,11,30,13,15,180.0,198.5,2.55,14.95,289.0,288.29,233.52
2018,11,30,13,30,126.0,197.0,2.4,15.0,258.0,264.73,214.74
2018,11,30,13,45,141.5,188.5,2.2,15.0,254.0,273.47,222.64
2018,11,30,14,0,157.0,180.0,2.0,15.0,250.0,282.34,230.55
2018,11,30,14,15,92.0,136.5,1.85,14.85,177.0,199.78,163.26
2018,11,30,14,30,27.0,93.0,1.7,14.7,104.0,102.97,82.31
2018,11,30,14,45,31.0,103.5,1.55,14.6,115.0,118.95,96.17
2018,11,30,15,0,35.0,114.0,1.4,14.5,126.0,137.54,111.91
2018,11,30,15,15,55.5,83.5,1.35,14.2,99.5,119.38,97.53
2018,11,30,15,30,76.0,53.0,1.3,13.9,73.0,111.07,91.26
2018,11,30,15,45,71.5,43.0,1.2,13.65,59.0,97.81,79.73
2018,11,30,16,0,67.0,33.0,1.1,13.4,45.0,94.77,76.41
2018,11,30,16,15,33.5,23.0,1.1,13.1,29.0,49.77,36.93
2018,11,30,16,30,0.0,13.0,1.1,12.8,13.0,10.69,2.73
2018,11,30,16,45,4.0,8.0,1.05,12.45,8.0,9.35,0.0
2018,11,30,17,0,8.0,3.0,1.0,12.1,3.0,7.63,0.0
2018,11,30,17,15,4.0,1.5,1.0,12.0,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
