Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,15,3.0,3.0,0.65,8.6,3.0,2.56,0.0
2018,12,1,7,30,6.0,6.0,0.7,8.9,6.0,5.06,0.0
2018,12,1,7,45,3.0,6.5,0.7,9.2,6.5,5.48,0.0
2018,12,1,8,0,0.0,7.0,0.7,9.5,7.0,5.74,0.0
2018,12,1,8,15,0.0,10.0,0.8,9.65,10.0,8.21,1.77
2018,12,1,8,30,0.0,13.0,0.9,9.8,13.0,10.68,4.09
2018,12,1,8,45,0.0,13.0,0.95,9.9,13.0,10.69,4.13
2018,12,1,9,0,0.0,13.0,1.0,10.0,13.0,10.69,4.14
2018,12,1,9,15,0.0,36.0,1.1,10.15,36.0,29.72,21.5
2018,12,1,9,30,0.0,59.0,1.2,10.3,59.0,48.85,38.76
2018,12,1,9,45,0.0,62.0,1.25,10.4,62.0,51.36,40.91
2018,12,1,10,0,0.0,65.0,1.3,10.5,65.0,53.87,43.06
2018,12,1,10,15,0.0,66.0,1.4,10.7,66.0,54.71,43.7
2018,12,1,10,30,0.0,67.0,1.5,10.9,67.0,55.55,42.25
2018,12,1,10,45,0.0,68.5,1.6,11.05,68.5,56.81,43.24
2018,12,1,11,0,0.0,70.0,1.7,11.2,70.0,58.07,44.22
2018,12,1,11,15,0.0,77.0,1.8,11.7,77.0,63.92,49.06
2018,12,1,11,30,0.0,84.0,1.9,12.2,84.0,69.78,53.87
2018,12,1,11,45,0.0,93.5,2.0,12.65,93.5,77.62,60.35
2018,12,1,12,0,0.0,103.0,2.1,13.1,103.0,85.48,66.81
2018,12,1,12,15,0.0,96.0,1.95,13.55,96.0,79.77,61.9
2018,12,1,12,30,0.0,89.0,1.8,14.0,89.0,73.97,56.95
2018,12,1,12,45,0.0,85.5,1.6,14.4,85.5,71.04,54.44
2018,12,1,13,0,0.0,82.0,1.4,14.8,82.0,68.11,51.94
2018,12,1,13,15,0.0,82.0,1.2,14.5,82.0,68.1,52.05
2018,12,1,13,30,0.0,82.0,1.0,14.2,82.0,68.09,52.17
2018,12,1,13,45,0.0,86.0,0.8,13.9,86.0,71.57,55.23
2018,12,1,14,0,0.0,90.0,0.6,13.6,90.0,75.26,58.5
2018,12,1,14,15,0.0,85.5,0.6,13.3,85.5,71.5,55.49
2018,12,1,14,30,0.0,81.0,0.6,13.0,81.0,67.76,52.49
2018,12,1,14,45,0.0,60.0,0.65,12.65,60.0,49.69,37.23
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,32.21,22.3
2018,12,1,15,15,0.0,27.5,0.85,12.15,27.5,22.67,14.07
2018,12,1,15,30,0.0,16.0,1.0,12.0,16.0,13.16,5.8
2018,12,1,15,45,0.0,14.5,1.1,11.9,14.5,11.92,4.68
2018,12,1,16,0,0.0,13.0,1.2,11.8,13.0,10.68,3.53
2018,12,1,16,15,0.0,10.5,1.3,11.7,10.5,8.62,1.62
2018,12,1,16,30,0.0,8.0,1.4,11.6,8.0,6.56,0.0
2018,12,1,16,45,8.0,5.5,1.45,11.55,5.5,10.98,0.0
2018,12,1,17,0,16.0,3.0,1.5,11.5,3.0,12.69,0.0
2018,12,1,17,15,8.0,1.5,1.55,11.45,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,2.0,13.2,4.0,3.41,0.0
2018,12,2,7,30,0.0,8.0,2.1,13.5,8.0,6.58,0.0
2018,12,2,7,45,0.0,16.0,2.2,13.8,16.0,13.18,4.79
2018,12,2,8,0,0.0,24.0,2.3,14.1,24.0,19.79,11.54
2018,12,2,8,15,0.0,32.5,2.3,14.45,32.5,26.84,18.08
2018,12,2,8,30,0.0,41.0,2.3,14.8,41.0,33.89,24.55
2018,12,2,8,45,0.0,44.5,2.35,15.15,44.5,36.79,27.22
2018,12,2,9,0,0.0,48.0,2.4,15.5,48.0,39.69,29.81
2018,12,2,9,15,2.5,62.5,2.4,15.85,63.5,51.81,40.5
2018,12,2,9,30,5.0,77.0,2.4,16.2,79.0,63.37,50.59
2018,12,2,9,45,30.0,119.5,2.4,16.55,132.0,91.86,75.36
2018,12,2,10,0,55.0,162.0,2.4,16.9,185.0,119.0,98.59
2018,12,2,10,15,37.5,159.0,2.45,17.15,175.0,117.92,97.36
2018,12,2,10,30,20.0,156.0,2.5,17.4,165.0,123.85,97.06
2018,12,2,10,45,41.0,151.0,2.55,17.7,171.0,122.62,94.67
2018,12,2,11,0,62.0,146.0,2.6,18.0,177.0,126.78,96.91
2018,12,2,11,15,37.0,123.0,2.55,18.2,141.5,108.5,83.04
2018,12,2,11,30,12.0,100.0,2.5,18.4,106.0,86.07,65.57
2018,12,2,11,45,6.0,75.0,2.45,18.6,78.0,64.18,47.68
2018,12,2,12,0,0.0,50.0,2.4,18.8,50.0,41.42,28.93
2018,12,2,12,15,10.0,77.0,2.35,18.95,82.0,68.01,50.86
2018,12,2,12,30,20.0,104.0,2.3,19.1,114.0,97.71,75.27
2018,12,2,12,45,11.0,82.0,2.3,19.25,87.5,73.46,55.4
2018,12,2,13,0,2.0,60.0,2.3,19.4,61.0,50.78,36.68
2018,12,2,13,15,2.0,63.5,2.4,19.5,64.5,53.75,39.19
2018,12,2,13,30,2.0,67.0,2.5,19.6,68.0,56.72,41.69
2018,12,2,13,45,19.5,109.5,2.55,19.7,118.0,109.45,85.56
2018,12,2,14,0,37.0,152.0,2.6,19.8,168.0,164.91,131.19
2018,12,2,14,15,299.5,121.5,2.65,19.9,239.0,344.37,279.82
2018,12,2,14,30,562.0,91.0,2.7,20.0,310.0,501.88,406.17
2018,12,2,14,45,613.5,81.0,2.75,20.05,299.5,535.99,433.29
2018,12,2,15,0,665.0,71.0,2.8,20.1,289.0,568.34,459.4
2018,12,2,15,15,634.0,66.0,2.8,19.95,252.5,547.61,443.92
2018,12,2,15,30,603.0,61.0,2.8,19.8,216.0,524.17,425.72
2018,12,2,15,45,545.0,54.5,2.75,19.65,175.5,477.78,388.15
2018,12,2,16,0,487.0,48.0,2.7,19.5,135.0,429.62,347.41
2018,12,2,16,15,410.5,40.0,2.7,19.25,99.0,366.07,292.08
2018,12,2,16,30,334.0,32.0,2.7,19.0,63.0,302.48,224.47
2018,12,2,16,45,204.0,20.0,2.75,18.7,36.0,181.37,0.0
2018,12,2,17,0,74.0,8.0,2.8,18.4,9.0,53.56,0.0
2018,12,2,17,15,37.0,4.0,2.8,18.2,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.0,8.4,6.0,5.12,0.0
2018,12,3,7,30,8.0,12.0,1.1,8.9,12.0,10.24,0.0
2018,12,3,7,45,62.5,28.0,1.2,9.35,35.5,21.91,11.7
2018,12,3,8,0,117.0,44.0,1.3,9.8,59.0,33.91,24.18
2018,12,3,8,15,362.5,47.5,1.35,10.25,119.5,37.9,28.33
2018,12,3,8,30,608.0,51.0,1.4,10.7,180.0,41.11,31.49
2018,12,3,8,45,454.0,71.5,1.5,11.1,179.0,55.69,44.73
2018,12,3,9,0,300.0,92.0,1.6,11.5,178.0,66.47,54.4
2018,12,3,9,15,320.5,106.5,1.6,12.1,210.0,75.85,62.62
2018,12,3,9,30,341.0,121.0,1.6,12.7,242.0,85.0,70.51
2018,12,3,9,45,212.5,145.0,1.65,13.25,223.0,101.89,85.11
2018,12,3,10,0,84.0,169.0,1.7,13.8,204.0,123.22,103.38
2018,12,3,10,15,136.5,181.0,1.75,14.2,242.0,127.0,106.28
2018,12,3,10,30,189.0,193.0,1.8,14.6,280.0,149.44,113.94
2018,12,3,10,45,236.5,199.0,1.9,15.0,312.5,171.05,126.98
2018,12,3,11,0,284.0,205.0,2.0,15.4,345.0,201.45,149.0
2018,12,3,11,15,209.5,218.0,2.05,15.6,323.0,215.24,163.98
2018,12,3,11,30,135.0,231.0,2.1,15.8,301.0,219.84,171.25
2018,12,3,11,45,140.5,233.5,2.15,16.0,307.0,235.03,184.13
2018,12,3,12,0,146.0,236.0,2.2,16.2,313.0,250.44,197.19
2018,12,3,12,15,171.0,235.5,2.2,16.3,325.0,271.52,214.58
2018,12,3,12,30,196.0,235.0,2.2,16.4,337.0,294.23,233.39
2018,12,3,12,45,242.5,224.0,2.2,16.5,348.5,326.25,259.63
2018,12,3,13,0,289.0,213.0,2.2,16.6,360.0,354.67,283.2
2018,12,3,13,15,327.5,199.5,2.2,16.55,360.5,377.96,303.05
2018,12,3,13,30,366.0,186.0,2.2,16.5,361.0,401.89,323.5
2018,12,3,13,45,407.0,167.0,2.2,16.5,353.0,433.69,349.98
2018,12,3,14,0,448.0,148.0,2.2,16.5,345.0,454.71,368.19
2018,12,3,14,15,474.0,133.0,2.05,16.35,328.5,469.28,381.01
2018,12,3,14,30,500.0,118.0,1.9,16.2,312.0,482.22,392.47
2018,12,3,14,45,530.5,102.0,1.8,16.1,290.5,501.47,408.63
2018,12,3,15,0,561.0,86.0,1.7,16.0,269.0,513.09,418.67
2018,12,3,15,15,621.5,68.5,1.55,15.35,247.5,540.75,441.47
2018,12,3,15,30,682.0,51.0,1.4,14.7,226.0,560.45,456.68
2018,12,3,15,45,651.0,45.5,1.2,14.05,188.0,533.19,433.59
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,503.5,407.08
2018,12,3,16,15,489.0,35.0,1.05,12.65,106.5,412.44,331.51
2018,12,3,16,30,358.0,30.0,1.1,11.9,63.0,316.37,237.98
2018,12,3,16,45,228.5,19.5,1.1,11.2,36.5,196.53,0.0
2018,12,3,17,0,99.0,9.0,1.1,10.5,10.0,70.1,0.0
2018,12,3,17,15,49.5,4.5,1.15,10.35,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.9,2.45,13.5,8.11,0.0
2018,12,4,7,30,190.0,19.0,1.0,3.0,27.0,16.22,0.0
2018,12,4,7,45,330.0,29.5,1.15,3.5,63.0,24.72,13.91
2018,12,4,8,0,470.0,40.0,1.3,4.0,99.0,33.26,24.15
2018,12,4,8,15,549.0,46.5,1.45,4.5,141.5,38.06,29.13
2018,12,4,8,30,628.0,53.0,1.6,5.0,184.0,42.93,33.89
2018,12,4,8,45,677.0,57.0,1.8,5.5,226.0,45.63,36.5
2018,12,4,9,0,726.0,61.0,2.0,6.0,268.0,52.69,42.97
2018,12,4,9,15,760.5,64.5,2.0,6.35,307.5,55.17,45.19
2018,12,4,9,30,795.0,68.0,2.0,6.7,347.0,57.69,47.38
2018,12,4,9,45,819.5,69.5,2.05,7.0,381.5,58.55,48.02
2018,12,4,10,0,844.0,71.0,2.1,7.3,416.0,59.47,48.72
2018,12,4,10,15,859.0,72.5,2.0,7.55,444.0,60.34,49.37
2018,12,4,10,30,874.0,74.0,1.9,7.8,472.0,106.83,59.99
2018,12,4,10,45,720.0,110.0,1.8,8.05,448.0,162.02,101.88
2018,12,4,11,0,566.0,146.0,1.7,8.3,424.0,204.29,142.66
2018,12,4,11,15,475.0,171.5,1.65,8.45,409.0,237.6,175.86
2018,12,4,11,30,384.0,197.0,1.6,8.6,394.0,261.0,200.87
2018,12,4,11,45,332.0,201.0,1.5,8.75,373.0,271.23,213.05
2018,12,4,12,0,280.0,205.0,1.4,8.9,352.0,276.13,220.13
2018,12,4,12,15,177.5,211.0,1.35,9.0,304.0,253.23,204.55
2018,12,4,12,30,75.0,217.0,1.3,9.1,256.0,219.16,178.41
2018,12,4,12,45,117.0,218.0,1.25,9.2,277.5,252.93,206.53
2018,12,4,13,0,159.0,219.0,1.2,9.3,299.0,284.35,232.55
2018,12,4,13,15,196.0,211.0,1.15,9.25,306.5,307.01,251.77
2018,12,4,13,30,233.0,203.0,1.1,9.2,314.0,341.11,280.17
2018,12,4,13,45,224.0,193.0,1.1,9.2,295.5,326.42,269.3
2018,12,4,14,0,215.0,183.0,1.1,9.2,277.0,320.34,265.41
2018,12,4,14,15,202.0,171.0,1.1,9.05,254.5,308.14,256.5
2018,12,4,14,30,189.0,159.0,1.1,8.9,232.0,294.55,246.29
2018,12,4,14,45,173.0,144.5,1.1,8.8,206.5,274.69,230.65
2018,12,4,15,0,157.0,130.0,1.1,8.7,181.0,253.56,213.65
2018,12,4,15,15,137.0,114.0,1.0,8.35,154.5,226.61,191.35
2018,12,4,15,30,117.0,98.0,0.9,8.0,128.0,198.64,167.67
2018,12,4,15,45,92.5,81.0,0.75,7.65,102.0,165.25,138.67
2018,12,4,16,0,68.0,64.0,0.6,7.3,76.0,131.05,108.37
2018,12,4,16,15,44.5,47.0,0.6,6.8,54.0,96.69,77.45
2018,12,4,16,30,21.0,30.0,0.6,6.3,32.0,49.5,34.08
2018,12,4,16,45,18.5,17.5,0.6,5.85,18.5,31.26,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.4,5.0,14.34,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.25,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,5,7,15,8.5,6.5,1.25,0.25,7.0,5.55,0.0
2018,12,5,7,30,17.0,13.0,1.4,0.6,14.0,11.1,0.0
2018,12,5,7,45,39.5,29.0,1.5,1.0,33.5,22.91,12.17
2018,12,5,8,0,62.0,45.0,1.6,1.4,53.0,34.94,25.84
2018,12,5,8,15,97.5,62.0,1.75,1.9,79.5,47.46,38.02
2018,12,5,8,30,133.0,79.0,1.9,2.4,106.0,59.78,49.75
2018,12,5,8,45,208.5,91.0,2.0,2.95,144.5,67.34,56.9
2018,12,5,9,0,284.0,103.0,2.1,3.5,183.0,76.01,64.87
2018,12,5,9,15,497.0,91.0,2.2,3.85,255.0,68.9,58.26
2018,12,5,9,30,710.0,79.0,2.3,4.2,327.0,60.37,50.29
2018,12,5,9,45,785.0,73.5,2.45,4.6,372.5,61.38,51.08
2018,12,5,10,0,860.0,68.0,2.6,5.0,418.0,57.41,47.27
2018,12,5,10,15,875.5,69.5,2.65,5.1,446.5,58.35,48.02
2018,12,5,10,30,891.0,71.0,2.7,5.2,475.0,109.24,63.17
2018,12,5,10,45,901.0,72.5,2.75,5.35,497.0,161.57,95.03
2018,12,5,11,0,911.0,74.0,2.8,5.5,519.0,213.86,136.98
2018,12,5,11,15,915.5,75.5,2.8,5.55,533.0,264.74,182.93
2018,12,5,11,30,920.0,77.0,2.8,5.6,547.0,314.62,229.99
2018,12,5,11,45,850.5,93.5,2.8,5.6,532.0,351.37,268.69
2018,12,5,12,0,781.0,110.0,2.8,5.6,517.0,381.35,300.57
2018,12,5,12,15,735.5,117.0,2.8,5.65,499.5,407.82,327.78
2018,12,5,12,30,690.0,124.0,2.8,5.7,482.0,428.98,349.55
2018,12,5,12,45,394.0,136.5,2.8,5.7,340.0,325.17,269.7
2018,12,5,13,0,98.0,149.0,2.8,5.7,198.0,187.58,156.27
2018,12,5,13,15,85.0,146.5,2.75,5.65,188.0,183.95,154.0
2018,12,5,13,30,72.0,144.0,2.7,5.6,178.0,170.47,142.91
2018,12,5,13,45,146.0,143.5,2.7,5.55,208.5,228.06,193.44
2018,12,5,14,0,220.0,143.0,2.7,5.5,239.0,291.53,248.48
2018,12,5,14,15,454.5,116.5,2.6,5.4,297.5,436.36,372.33
2018,12,5,14,30,689.0,90.0,2.5,5.3,356.0,580.68,491.65
2018,12,5,14,45,416.0,100.0,2.4,5.2,256.0,413.37,353.78
2018,12,5,15,0,143.0,110.0,2.3,5.1,156.0,218.55,187.55
2018,12,5,15,15,244.0,97.5,2.15,4.75,164.5,291.66,252.68
2018,12,5,15,30,345.0,85.0,2.0,4.4,173.0,366.73,316.7
2018,12,5,15,45,284.5,74.0,1.8,4.1,137.5,315.56,271.56
2018,12,5,16,0,224.0,63.0,1.6,3.8,102.0,248.95,213.06
2018,12,5,16,15,212.0,48.5,1.5,3.2,77.0,240.19,202.1
2018,12,5,16,30,200.0,34.0,1.4,2.6,52.0,216.65,168.62
2018,12,5,16,45,130.5,21.5,1.35,2.05,30.5,136.37,0.0
2018,12,5,17,0,61.0,9.0,1.3,1.5,9.0,46.03,0.0
2018,12,5,17,15,30.5,4.5,1.3,1.25,4.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.85,-2.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.65,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.0,0.7,-3.4,12.0,0.0,0.0
2018,12,6,7,30,179.0,18.0,0.8,-2.7,24.0,15.36,0.0
2018,12,6,7,45,342.0,27.0,0.85,-2.0,60.5,22.62,11.61
2018,12,6,8,0,505.0,36.0,0.9,-1.3,97.0,29.99,21.61
2018,12,6,8,15,588.5,41.5,0.95,-0.7,140.5,37.19,28.92
2018,12,6,8,30,672.0,47.0,1.0,-0.1,184.0,41.77,33.51
2018,12,6,8,45,720.0,50.5,1.0,0.45,226.5,44.46,36.15
2018,12,6,9,0,768.0,54.0,1.0,1.0,269.0,47.22,38.74
2018,12,6,9,15,800.0,57.0,1.0,1.5,308.5,49.47,40.78
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,51.75,42.78
2018,12,6,9,45,854.5,62.0,1.0,2.45,383.0,53.17,43.95
2018,12,6,10,0,877.0,64.0,1.0,2.9,418.0,60.7,50.73
2018,12,6,10,15,828.5,76.5,1.05,3.25,429.5,63.08,52.75
2018,12,6,10,30,780.0,89.0,1.1,3.6,441.0,108.56,67.09
2018,12,6,10,45,850.5,79.0,1.2,4.0,478.5,153.38,90.71
2018,12,6,11,0,921.0,69.0,1.3,4.4,516.0,209.13,132.43
2018,12,6,11,15,831.5,91.0,1.4,4.65,503.5,253.57,176.46
2018,12,6,11,30,742.0,113.0,1.5,4.9,491.0,289.77,214.59
2018,12,6,11,45,698.5,125.0,1.55,5.15,484.0,326.4,250.89
2018,12,6,12,0,655.0,137.0,1.6,5.4,477.0,358.05,282.16
2018,12,6,12,15,685.0,128.5,1.7,5.55,483.5,396.03,316.72
2018,12,6,12,30,715.0,120.0,1.8,5.7,490.0,434.41,351.27
2018,12,6,12,45,806.5,97.5,1.85,5.85,508.0,488.98,397.9
2018,12,6,13,0,898.0,75.0,1.9,6.0,526.0,543.55,444.26
2018,12,6,13,15,729.0,109.0,1.95,6.05,467.5,521.42,429.56
2018,12,6,13,30,560.0,143.0,2.0,6.1,409.0,478.41,397.41
2018,12,6,13,45,501.0,146.5,2.05,6.1,376.0,466.25,389.68
2018,12,6,14,0,442.0,150.0,2.1,6.1,343.0,449.63,377.63
2018,12,6,14,15,416.5,143.0,2.05,6.0,315.0,439.59,370.86
2018,12,6,14,30,391.0,136.0,2.0,5.9,287.0,426.9,361.61
2018,12,6,14,45,384.0,122.5,1.95,5.75,259.0,417.0,354.82
2018,12,6,15,0,377.0,109.0,1.9,5.6,231.0,404.92,345.91
2018,12,6,15,15,377.5,95.0,1.7,5.05,204.0,395.3,338.77
2018,12,6,15,30,378.0,81.0,1.5,4.5,177.0,383.67,329.27
2018,12,6,15,45,336.5,70.0,1.25,3.95,144.0,345.36,295.95
2018,12,6,16,0,295.0,59.0,1.0,3.4,111.0,306.15,260.66
2018,12,6,16,15,204.5,46.5,1.0,2.7,77.5,231.74,194.38
2018,12,6,16,30,114.0,34.0,1.0,2.0,44.0,144.45,111.16
2018,12,6,16,45,77.0,20.5,1.0,1.35,25.5,90.37,0.0
2018,12,6,17,0,40.0,7.0,1.0,0.7,7.0,31.09,0.0
2018,12,6,17,15,20.0,3.5,1.0,0.6,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,7.5,0.85,-1.25,8.5,0.0,0.0
2018,12,7,7,30,73.0,15.0,0.9,-0.6,17.0,12.8,0.0
2018,12,7,7,45,165.5,27.5,0.95,0.1,44.0,21.32,9.9
2018,12,7,8,0,258.0,40.0,1.0,0.8,71.0,30.83,22.09
2018,12,7,8,15,309.0,52.5,1.1,1.3,104.0,40.06,31.27
2018,12,7,8,30,360.0,65.0,1.2,1.8,137.0,49.09,39.97
2018,12,7,8,45,403.0,74.5,1.25,2.3,172.0,55.74,46.31
2018,12,7,9,0,446.0,84.0,1.3,2.8,207.0,62.27,52.38
2018,12,7,9,15,395.0,103.0,1.3,3.45,223.5,74.39,63.41
2018,12,7,9,30,344.0,122.0,1.3,4.1,240.0,86.03,73.83
2018,12,7,9,45,313.5,140.0,1.3,4.8,256.0,99.96,86.15
2018,12,7,10,0,283.0,158.0,1.3,5.5,272.0,110.53,95.27
2018,12,7,10,15,310.5,166.0,1.3,5.95,299.0,115.53,99.4
2018,12,7,10,30,338.0,174.0,1.3,6.4,326.0,138.78,105.16
2018,12,7,10,45,356.0,180.5,1.3,6.85,347.0,168.39,123.8
2018,12,7,11,0,374.0,187.0,1.3,7.3,368.0,199.61,147.63
2018,12,7,11,15,373.0,193.0,1.2,7.45,378.0,228.0,172.08
2018,12,7,11,30,372.0,199.0,1.1,7.6,388.0,255.89,196.91
2018,12,7,11,45,352.5,206.0,0.95,7.7,386.5,278.35,217.87
2018,12,7,12,0,333.0,213.0,0.8,7.8,385.0,298.61,236.54
2018,12,7,12,15,340.0,211.0,0.8,7.9,386.5,319.7,255.38
2018,12,7,12,30,347.0,209.0,0.8,8.0,388.0,340.42,273.72
2018,12,7,12,45,371.0,200.5,0.75,8.05,389.0,362.88,293.05
2018,12,7,13,0,395.0,192.0,0.7,8.1,390.0,385.61,312.43
2018,12,7,13,15,381.5,188.0,0.7,8.15,374.0,392.45,319.33
2018,12,7,13,30,368.0,184.0,0.7,8.2,358.0,397.19,324.49
2018,12,7,13,45,331.5,180.0,0.7,8.2,331.0,386.24,316.98
2018,12,7,14,0,295.0,176.0,0.7,8.2,304.0,372.45,307.03
2018,12,7,14,15,275.5,165.0,0.65,8.05,278.0,359.32,297.57
2018,12,7,14,30,256.0,154.0,0.6,7.9,252.0,344.22,286.28
2018,12,7,14,45,188.0,142.5,0.55,7.8,211.0,281.25,235.28
2018,12,7,15,0,120.0,131.0,0.5,7.7,170.0,228.87,191.82
2018,12,7,15,15,115.0,113.5,0.45,7.45,147.0,210.19,176.88
2018,12,7,15,30,110.0,96.0,0.4,7.2,124.0,190.44,160.4
2018,12,7,15,45,103.5,79.0,0.35,6.95,101.5,169.33,142.22
2018,12,7,16,0,97.0,62.0,0.3,6.7,79.0,147.17,122.53
2018,12,7,16,15,100.5,48.0,0.35,6.45,61.5,149.07,122.07
2018,12,7,16,30,104.0,34.0,0.4,6.2,44.0,137.72,103.95
2018,12,7,16,45,60.0,20.0,0.4,6.0,25.0,78.2,0.0
2018,12,7,17,0,16.0,6.0,0.4,5.8,6.0,15.15,0.0
2018,12,7,17,15,8.0,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,1.45,-0.6,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,1.5,-0.4,3.0,2.56,0.0
2018,12,8,7,45,0.0,15.0,1.6,-0.25,15.0,12.36,2.97
2018,12,8,8,0,0.0,27.0,1.7,-0.1,27.0,22.31,14.42
2018,12,8,8,15,0.0,44.5,1.7,0.15,44.5,36.1,27.72
2018,12,8,8,30,0.0,62.0,1.7,0.4,62.0,49.51,40.55
2018,12,8,8,45,0.5,76.5,1.75,0.65,76.5,60.68,51.17
2018,12,8,9,0,1.0,91.0,1.8,0.9,91.0,71.73,61.53
2018,12,8,9,15,30.0,113.0,1.8,1.1,123.0,85.4,74.15
2018,12,8,9,30,59.0,135.0,1.8,1.3,155.0,100.2,87.65
2018,12,8,9,45,109.0,152.5,1.8,1.55,194.5,108.84,95.34
2018,12,8,10,0,159.0,170.0,1.8,1.8,234.0,120.09,105.34
2018,12,8,10,15,169.5,181.0,1.7,2.0,253.0,127.07,111.38
2018,12,8,10,30,180.0,192.0,1.6,2.2,272.0,144.6,116.48
2018,12,8,10,45,125.0,199.0,1.55,2.45,256.0,158.16,127.2
2018,12,8,11,0,70.0,206.0,1.5,2.7,240.0,167.78,137.23
2018,12,8,11,15,61.5,208.5,1.5,2.8,239.0,175.12,143.86
2018,12,8,11,30,53.0,211.0,1.5,2.9,238.0,181.31,149.65
2018,12,8,11,45,31.5,194.0,1.5,3.0,210.0,167.56,138.87
2018,12,8,12,0,10.0,177.0,1.5,3.1,182.0,148.99,123.72
2018,12,8,12,15,7.0,171.5,1.5,3.2,175.0,144.81,120.28
2018,12,8,12,30,4.0,166.0,1.5,3.3,168.0,140.17,116.38
2018,12,8,12,45,8.0,170.5,1.55,3.4,174.5,147.01,122.28
2018,12,8,13,0,12.0,175.0,1.6,3.5,181.0,154.39,128.68
2018,12,8,13,15,18.0,178.0,1.55,3.5,186.5,162.08,135.44
2018,12,8,13,30,24.0,181.0,1.5,3.5,192.0,170.49,142.88
2018,12,8,13,45,28.0,174.5,1.5,3.5,187.0,178.21,149.78
2018,12,8,14,0,32.0,168.0,1.5,3.5,182.0,178.09,150.06
2018,12,8,14,15,24.0,153.5,1.45,3.45,163.5,152.04,127.93
2018,12,8,14,30,16.0,139.0,1.4,3.4,145.0,135.02,113.41
2018,12,8,14,45,8.0,106.0,1.3,3.35,109.0,98.3,81.54
2018,12,8,15,0,0.0,73.0,1.2,3.3,73.0,61.52,49.15
2018,12,8,15,15,0.0,59.0,1.15,3.0,59.0,48.87,38.05
2018,12,8,15,30,0.0,45.0,1.1,2.7,45.0,37.2,27.67
2018,12,8,15,45,0.0,36.5,1.0,2.4,36.5,30.14,21.29
2018,12,8,16,0,0.0,28.0,0.9,2.1,28.0,23.09,14.85
2018,12,8,16,15,0.0,21.5,0.95,1.9,21.5,17.72,9.81
2018,12,8,16,30,0.0,15.0,1.0,1.7,15.0,12.35,4.32
2018,12,8,16,45,12.0,9.5,1.05,1.55,9.5,19.07,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,18.44,0.0
2018,12,8,17,15,12.0,2.0,1.15,1.35,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.25,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.3,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.4,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.5,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.4,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.3,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.15,-1.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.05,-1.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.1,-2.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.1,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.15,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.2,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.25,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.35,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.4,-2.3,4.0,3.41,0.0
2018,12,9,7,45,0.0,8.5,3.45,-2.25,8.5,6.98,0.0
2018,12,9,8,0,0.0,13.0,3.5,-2.2,13.0,10.69,3.99
2018,12,9,8,15,0.0,16.5,3.6,-2.0,16.5,13.57,6.98
2018,12,9,8,30,0.0,20.0,3.7,-1.8,20.0,16.46,9.85
2018,12,9,8,45,0.0,23.0,3.8,-1.65,23.0,18.94,12.29
2018,12,9,9,0,0.0,26.0,3.9,-1.5,26.0,21.43,14.68
2018,12,9,9,15,0.0,33.0,3.95,-1.25,33.0,27.23,20.17
2018,12,9,9,30,0.0,40.0,4.0,-1.0,40.0,33.04,25.62
2018,12,9,9,45,0.5,62.0,4.1,-0.8,62.0,51.36,42.78
2018,12,9,10,0,1.0,84.0,4.2,-0.6,84.0,69.06,59.19
2018,12,9,10,15,1.0,73.0,4.3,-0.35,73.0,60.56,51.12
2018,12,9,10,30,1.0,62.0,4.4,-0.1,62.0,51.42,40.45
2018,12,9,10,45,0.5,59.0,4.5,0.1,59.0,48.93,38.14
2018,12,9,11,0,0.0,56.0,4.6,0.3,56.0,46.39,35.82
2018,12,9,11,15,4.5,76.5,4.65,0.45,79.0,64.42,51.56
2018,12,9,11,30,9.0,97.0,4.7,0.6,102.0,82.61,67.4
2018,12,9,11,45,7.0,99.5,4.75,0.8,103.5,84.56,69.15
2018,12,9,12,0,5.0,102.0,4.8,1.0,105.0,86.33,70.74
2018,12,9,12,15,6.5,103.5,4.5,1.05,107.0,88.48,72.62
2018,12,9,12,30,8.0,105.0,4.2,1.1,109.0,90.76,74.66
2018,12,9,12,45,15.0,115.5,3.95,1.15,123.0,103.37,85.77
2018,12,9,13,0,22.0,126.0,3.7,1.2,137.0,120.61,100.99
2018,12,9,13,15,11.5,96.5,3.8,1.15,102.0,86.65,71.32
2018,12,9,13,30,1.0,67.0,3.9,1.1,67.0,56.12,44.37
2018,12,9,13,45,6.0,85.0,4.0,1.05,87.5,74.28,60.65
2018,12,9,14,0,11.0,103.0,4.1,1.0,108.0,93.8,78.13
2018,12,9,14,15,6.5,90.5,4.2,0.95,93.5,80.24,66.18
2018,12,9,14,30,2.0,78.0,4.3,0.9,79.0,66.39,53.89
2018,12,9,14,45,1.5,65.5,4.45,0.8,66.0,55.28,44.06
2018,12,9,15,0,1.0,53.0,4.6,0.7,53.0,44.53,34.48
2018,12,9,15,15,95.0,53.5,4.6,0.55,77.5,131.62,115.03
2018,12,9,15,30,189.0,54.0,4.6,0.4,102.0,215.79,191.36
2018,12,9,15,45,290.5,61.5,4.65,0.3,120.0,300.66,266.16
2018,12,9,16,0,392.0,69.0,4.7,0.2,138.0,384.19,336.15
2018,12,9,16,15,298.5,54.5,4.65,0.05,98.5,305.5,262.52
2018,12,9,16,30,205.0,40.0,4.6,-0.1,59.0,228.83,181.21
2018,12,9,16,45,114.0,23.5,4.6,-0.2,33.0,128.49,0.0
2018,12,9,17,0,23.0,7.0,4.6,-0.3,7.0,20.36,0.0
2018,12,9,17,15,11.5,3.5,4.55,-0.35,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.5,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.5,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.35,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.2,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,4.15,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,4.05,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.95,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.9,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.85,-0.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.05,-1.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.85,-1.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.75,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.65,-1.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.55,-1.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,-1.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.45,-1.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.35,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,15,16.0,5.0,2.3,-1.5,5.5,0.0,0.0
2018,12,10,7,30,32.0,10.0,2.3,-1.4,11.0,8.54,0.0
2018,12,10,7,45,72.0,23.5,2.35,-1.25,30.0,18.49,5.77
2018,12,10,8,0,112.0,37.0,2.4,-1.1,49.0,28.76,20.1
2018,12,10,8,15,64.0,43.5,2.4,-0.9,51.0,34.65,26.41
2018,12,10,8,30,16.0,50.0,2.4,-0.7,53.0,40.57,32.33
2018,12,10,8,45,16.0,63.0,2.45,-0.55,66.5,50.48,41.85
2018,12,10,9,0,16.0,76.0,2.5,-0.4,80.0,61.28,52.06
2018,12,10,9,15,159.0,99.0,2.55,-0.2,152.0,72.42,62.45
2018,12,10,9,30,302.0,122.0,2.6,0.0,224.0,88.57,77.38
2018,12,10,9,45,442.0,113.5,2.6,0.15,279.5,80.66,69.88
2018,12,10,10,0,582.0,105.0,2.6,0.3,335.0,76.72,66.09
2018,12,10,10,15,631.5,102.0,2.6,0.5,367.5,73.86,63.29
2018,12,10,10,30,681.0,99.0,2.6,0.7,400.0,97.57,64.42
2018,12,10,10,45,688.0,102.0,2.6,0.85,418.5,141.2,89.73
2018,12,10,11,0,695.0,105.0,2.6,1.0,437.0,184.92,124.2
2018,12,10,11,15,671.0,116.0,2.55,1.15,444.5,228.7,164.56
2018,12,10,11,30,647.0,127.0,2.5,1.3,452.0,269.52,203.95
2018,12,10,11,45,719.0,111.5,2.5,1.45,477.0,313.74,243.52
2018,12,10,12,0,791.0,96.0,2.5,1.6,502.0,364.47,289.2
2018,12,10,12,15,830.5,93.0,2.45,1.7,518.5,414.99,335.22
2018,12,10,12,30,870.0,90.0,2.4,1.8,535.0,466.7,381.58
2018,12,10,12,45,848.0,88.0,2.4,1.9,516.0,491.43,406.1
2018,12,10,13,0,826.0,86.0,2.4,2.0,497.0,512.11,426.69
2018,12,10,13,15,825.5,84.0,2.4,2.1,484.0,540.33,452.59
2018,12,10,13,30,825.0,82.0,2.4,2.2,471.0,565.91,475.8
2018,12,10,13,45,835.5,79.5,2.35,2.25,457.0,594.73,501.06
2018,12,10,14,0,846.0,77.0,2.3,2.3,443.0,621.21,524.04
2018,12,10,14,15,621.5,104.0,2.2,2.25,363.0,530.97,451.62
2018,12,10,14,30,397.0,131.0,2.1,2.2,283.0,422.07,362.11
2018,12,10,14,45,223.5,127.0,2.0,2.15,211.0,298.12,257.76
2018,12,10,15,0,50.0,123.0,1.9,2.1,139.0,158.4,135.33
2018,12,10,15,15,32.0,105.5,1.65,1.9,115.5,130.06,110.64
2018,12,10,15,30,14.0,88.0,1.4,1.7,92.0,91.94,76.65
2018,12,10,15,45,41.0,72.0,1.15,1.45,80.0,103.79,87.64
2018,12,10,16,0,68.0,56.0,0.9,1.2,68.0,117.34,99.33
2018,12,10,16,15,34.0,40.5,0.85,0.75,46.5,66.24,52.87
2018,12,10,16,30,0.0,25.0,0.8,0.3,25.0,21.55,11.85
2018,12,10,16,45,13.0,15.0,0.75,-0.1,15.0,22.81,0.0
2018,12,10,17,0,26.0,5.0,0.7,-0.5,5.0,20.52,0.0
2018,12,10,17,15,13.0,2.5,0.7,-0.6,2.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.75,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
