Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,5,45,0.0,0.0,0.8,-4.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,12.8,0.0
2018,12,11,7,45,377.0,24.0,1.0,-3.15,57.0,20.28,5.97
2018,12,11,8,0,555.0,33.0,1.1,-2.5,94.0,30.32,21.56
2018,12,11,8,15,637.5,39.0,1.1,-1.85,138.5,35.35,27.17
2018,12,11,8,30,720.0,45.0,1.1,-1.2,183.0,40.48,32.34
2018,12,11,8,45,768.5,50.0,1.15,-0.55,228.0,44.56,36.33
2018,12,11,9,0,817.0,55.0,1.2,0.1,273.0,48.64,40.18
2018,12,11,9,15,846.5,58.5,1.25,0.6,314.5,51.29,42.61
2018,12,11,9,30,876.0,62.0,1.3,1.1,356.0,53.95,44.98
2018,12,11,9,45,895.5,66.0,1.35,1.6,393.0,56.9,47.57
2018,12,11,10,0,915.0,70.0,1.4,2.1,430.0,59.81,50.09
2018,12,11,10,15,935.5,73.0,1.4,2.5,463.5,61.95,51.89
2018,12,11,10,30,956.0,76.0,1.4,2.9,497.0,96.16,57.17
2018,12,11,10,45,966.5,77.5,1.45,3.3,521.0,157.74,91.75
2018,12,11,11,0,977.0,79.0,1.5,3.7,545.0,213.56,133.99
2018,12,11,11,15,978.5,80.5,1.55,4.05,558.5,267.33,181.2
2018,12,11,11,30,980.0,82.0,1.6,4.4,572.0,319.73,229.83
2018,12,11,11,45,979.0,82.5,1.65,4.75,578.0,368.97,276.52
2018,12,11,12,0,978.0,83.0,1.7,5.1,584.0,416.18,321.09
2018,12,11,12,15,976.0,84.0,1.7,5.35,583.0,461.25,363.0
2018,12,11,12,30,974.0,85.0,1.7,5.6,582.0,503.9,401.89
2018,12,11,12,45,968.5,85.5,1.75,5.85,573.0,541.88,436.34
2018,12,11,13,0,963.0,86.0,1.8,6.1,564.0,578.89,469.1
2018,12,11,13,15,954.5,85.0,1.8,6.2,546.5,608.41,495.33
2018,12,11,13,30,946.0,84.0,1.8,6.3,529.0,634.47,518.32
2018,12,11,13,45,929.5,81.5,1.8,6.4,501.5,650.69,533.33
2018,12,11,14,0,913.0,79.0,1.8,6.5,474.0,662.91,544.98
2018,12,11,14,15,896.0,77.0,1.7,6.45,442.5,671.43,553.03
2018,12,11,14,30,879.0,75.0,1.6,6.4,411.0,676.09,557.77
2018,12,11,14,45,854.5,71.5,1.5,6.3,373.5,670.31,554.31
2018,12,11,15,0,830.0,68.0,1.4,6.2,336.0,660.67,547.47
2018,12,11,15,15,795.5,63.0,1.25,5.45,293.5,638.91,531.44
2018,12,11,15,30,761.0,58.0,1.1,4.7,251.0,613.58,511.52
2018,12,11,15,45,661.5,54.0,1.0,4.0,200.0,548.8,459.25
2018,12,11,16,0,562.0,50.0,0.9,3.3,149.0,476.15,398.64
2018,12,11,16,15,515.5,41.0,0.95,2.45,112.0,432.05,358.68
2018,12,11,16,30,469.0,32.0,1.0,1.6,75.0,387.08,300.47
2018,12,11,16,45,294.0,21.0,1.05,0.75,43.0,237.64,0.0
2018,12,11,17,0,119.0,10.0,1.1,-0.1,11.0,82.86,0.0
2018,12,11,17,15,59.5,5.0,1.1,-0.15,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.85,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,12,7,15,22.5,5.0,0.65,-1.0,5.5,0.0,0.0
2018,12,12,7,30,45.0,10.0,0.6,-0.5,11.0,8.54,0.0
2018,12,12,7,45,99.5,24.5,0.55,-0.05,33.0,19.21,4.12
2018,12,12,8,0,154.0,39.0,0.5,0.4,55.0,30.23,21.15
2018,12,12,8,15,201.0,53.0,0.5,0.85,84.5,40.05,31.18
2018,12,12,8,30,248.0,67.0,0.5,1.3,114.0,50.05,40.86
2018,12,12,8,45,277.0,80.5,0.5,1.7,144.5,59.34,49.71
2018,12,12,9,0,306.0,94.0,0.5,2.1,175.0,68.39,58.16
2018,12,12,9,15,400.0,96.0,0.5,2.4,218.5,69.84,59.46
2018,12,12,9,30,494.0,98.0,0.5,2.7,262.0,71.46,60.85
2018,12,12,9,45,593.5,88.5,0.5,3.0,306.0,65.81,55.51
2018,12,12,10,0,693.0,79.0,0.5,3.3,350.0,58.99,49.12
2018,12,12,10,15,716.5,80.0,0.5,3.5,378.0,64.71,54.26
2018,12,12,10,30,740.0,81.0,0.5,3.7,406.0,88.74,56.42
2018,12,12,10,45,663.5,106.5,0.5,3.9,408.5,138.76,87.91
2018,12,12,11,0,587.0,132.0,0.5,4.1,411.0,186.57,128.19
2018,12,12,11,15,576.5,140.5,0.55,4.25,421.0,226.17,162.74
2018,12,12,11,30,566.0,149.0,0.6,4.4,431.0,261.17,195.05
2018,12,12,11,45,606.5,139.5,0.65,4.55,445.5,300.55,229.77
2018,12,12,12,0,647.0,130.0,0.7,4.7,460.0,339.16,264.21
2018,12,12,12,15,708.0,113.0,0.75,4.95,474.0,380.64,300.55
2018,12,12,12,30,769.0,96.0,0.8,5.2,488.0,425.55,339.51
2018,12,12,12,45,752.5,98.0,0.85,5.4,476.5,453.1,365.03
2018,12,12,13,0,736.0,100.0,0.9,5.6,465.0,477.52,387.51
2018,12,12,13,15,630.5,123.5,0.85,5.6,429.5,473.34,386.43
2018,12,12,13,30,525.0,147.0,0.8,5.6,394.0,455.06,373.67
2018,12,12,13,45,511.5,142.5,0.75,5.55,373.5,461.61,380.6
2018,12,12,14,0,498.0,138.0,0.7,5.5,353.0,465.61,385.02
2018,12,12,14,15,433.5,138.5,0.7,5.25,316.5,440.26,366.27
2018,12,12,14,30,369.0,139.0,0.7,5.0,280.0,411.03,344.08
2018,12,12,14,45,335.0,129.5,0.65,4.75,248.5,374.04,315.56
2018,12,12,15,0,301.0,120.0,0.6,4.5,217.0,348.49,295.47
2018,12,12,15,15,263.0,108.0,0.65,4.1,185.0,315.4,269.04
2018,12,12,15,30,225.0,96.0,0.7,3.7,153.0,280.98,240.58
2018,12,12,15,45,192.0,80.5,0.7,3.35,123.0,244.02,208.9
2018,12,12,16,0,159.0,65.0,0.7,3.0,93.0,206.16,175.35
2018,12,12,16,15,120.0,49.5,0.75,2.7,67.5,163.79,136.62
2018,12,12,16,30,81.0,34.0,0.8,2.4,42.0,121.37,92.99
2018,12,12,16,45,51.0,20.5,0.8,2.15,24.5,73.19,0.0
2018,12,12,17,0,21.0,7.0,0.8,1.9,7.0,19.08,0.0
2018,12,12,17,15,10.5,3.5,0.8,1.8,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.55,-0.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.5,-0.6,0.0,0.0,0.0
2018,12,13,7,15,14.5,4.5,0.5,-0.25,5.0,0.0,0.0
2018,12,13,7,30,29.0,9.0,0.5,0.1,10.0,7.68,0.0
2018,12,13,7,45,58.5,24.0,0.5,0.4,29.0,18.74,2.64
2018,12,13,8,0,88.0,39.0,0.5,0.7,48.0,29.99,20.8
2018,12,13,8,15,162.0,52.5,0.45,1.15,79.0,40.19,31.24
2018,12,13,8,30,236.0,66.0,0.4,1.6,110.0,49.28,40.1
2018,12,13,8,45,284.0,78.5,0.4,2.05,144.0,57.99,48.4
2018,12,13,9,0,332.0,91.0,0.4,2.5,178.0,66.52,56.35
2018,12,13,9,15,381.5,98.0,0.5,3.0,213.0,71.1,60.49
2018,12,13,9,30,431.0,105.0,0.6,3.5,248.0,75.66,64.51
2018,12,13,9,45,367.5,128.0,0.65,4.05,258.5,89.77,77.15
2018,12,13,10,0,304.0,151.0,0.7,4.6,269.0,106.57,92.01
2018,12,13,10,15,327.5,160.0,0.75,5.2,295.5,112.21,96.67
2018,12,13,10,30,351.0,169.0,0.8,5.8,322.0,130.04,100.12
2018,12,13,10,45,339.5,180.0,0.9,6.35,334.0,160.18,118.61
2018,12,13,11,0,328.0,191.0,1.0,6.9,346.0,189.12,141.08
2018,12,13,11,15,357.0,190.5,1.0,7.2,364.0,216.63,162.97
2018,12,13,11,30,386.0,190.0,1.0,7.5,382.0,246.23,187.89
2018,12,13,11,45,420.0,184.0,1.05,7.75,395.5,276.91,214.34
2018,12,13,12,0,454.0,178.0,1.1,8.0,409.0,308.8,242.13
2018,12,13,12,15,513.5,163.5,1.15,8.15,425.0,344.9,273.13
2018,12,13,12,30,573.0,149.0,1.2,8.3,441.0,383.86,306.58
2018,12,13,12,45,445.0,171.0,1.2,8.4,395.5,371.88,300.47
2018,12,13,13,0,317.0,193.0,1.2,8.5,350.0,341.99,278.91
2018,12,13,13,15,374.5,176.0,1.2,8.6,356.0,371.7,304.61
2018,12,13,13,30,432.0,159.0,1.2,8.7,362.0,413.71,339.57
2018,12,13,13,45,507.5,136.5,1.15,8.8,364.0,452.15,371.58
2018,12,13,14,0,583.0,114.0,1.1,8.9,366.0,497.84,408.92
2018,12,13,14,15,606.5,104.0,1.0,8.8,350.5,518.2,425.75
2018,12,13,14,30,630.0,94.0,0.9,8.7,335.0,536.74,441.1
2018,12,13,14,45,408.5,99.0,0.85,8.55,249.5,401.13,334.12
2018,12,13,15,0,187.0,104.0,0.8,8.4,164.0,251.68,211.63
2018,12,13,15,15,95.5,88.5,0.8,7.95,119.0,163.15,137.3
2018,12,13,15,30,4.0,73.0,0.8,7.5,74.0,67.53,53.49
2018,12,13,15,45,2.0,61.0,0.75,7.0,61.5,55.61,43.14
2018,12,13,16,0,0.0,49.0,0.7,6.5,49.0,43.59,32.36
2018,12,13,16,15,53.0,36.5,0.8,6.1,41.5,82.81,66.52
2018,12,13,16,30,106.0,24.0,0.9,5.7,34.0,132.85,101.89
2018,12,13,16,45,64.5,14.5,0.95,5.35,19.5,79.91,0.0
2018,12,13,17,0,23.0,5.0,1.0,5.0,5.0,18.61,0.0
2018,12,13,17,15,11.5,2.5,1.0,4.7,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.0,2.2,2.9,4.0,0.0,0.0
2018,12,14,7,30,15.0,8.0,2.2,3.0,8.0,6.83,0.0
2018,12,14,7,45,7.5,20.0,2.25,3.1,20.0,16.3,0.23
2018,12,14,8,0,0.0,32.0,2.3,3.2,32.0,25.85,16.77
2018,12,14,8,15,0.5,47.0,2.3,3.35,47.0,37.53,28.42
2018,12,14,8,30,1.0,62.0,2.3,3.5,62.0,49.12,39.54
2018,12,14,8,45,5.0,78.0,2.35,3.65,79.0,61.31,51.07
2018,12,14,9,0,9.0,94.0,2.4,3.8,96.0,73.37,62.32
2018,12,14,9,15,11.5,107.0,2.4,3.95,110.5,83.3,71.46
2018,12,14,9,30,14.0,120.0,2.4,4.1,125.0,93.12,80.37
2018,12,14,9,45,9.5,127.0,2.45,4.25,130.5,98.81,85.41
2018,12,14,10,0,5.0,134.0,2.5,4.4,136.0,104.37,90.27
2018,12,14,10,15,10.5,146.5,2.45,4.6,151.0,113.57,98.37
2018,12,14,10,30,16.0,159.0,2.4,4.8,166.0,123.71,102.22
2018,12,14,10,45,19.0,169.5,2.4,4.95,178.0,134.05,110.42
2018,12,14,11,0,22.0,180.0,2.4,5.1,190.0,144.79,119.14
2018,12,14,11,15,15.5,176.0,2.4,5.3,183.0,143.52,118.16
2018,12,14,11,30,9.0,172.0,2.4,5.5,176.0,141.12,116.27
2018,12,14,11,45,12.0,177.5,2.45,5.7,183.5,147.91,121.89
2018,12,14,12,0,15.0,183.0,2.5,5.9,191.0,155.07,127.85
2018,12,14,12,15,31.0,195.0,2.55,6.1,211.0,175.3,144.73
2018,12,14,12,30,47.0,207.0,2.6,6.3,231.0,196.22,162.3
2018,12,14,12,45,59.5,208.5,2.6,6.5,238.5,208.2,172.51
2018,12,14,13,0,72.0,210.0,2.6,6.7,246.0,221.21,183.71
2018,12,14,13,15,44.5,192.0,2.6,6.75,214.0,195.51,162.42
2018,12,14,13,30,17.0,174.0,2.6,6.8,182.0,159.67,132.23
2018,12,14,13,45,10.0,159.0,2.6,6.85,163.5,143.71,118.84
2018,12,14,14,0,3.0,144.0,2.6,6.9,145.0,127.06,104.7
2018,12,14,14,15,4.5,139.0,2.55,6.85,140.5,124.96,103.16
2018,12,14,14,30,6.0,134.0,2.5,6.8,136.0,123.17,101.85
2018,12,14,14,45,5.0,118.5,2.5,6.7,120.0,109.05,89.86
2018,12,14,15,0,4.0,103.0,2.5,6.6,104.0,94.66,77.51
2018,12,14,15,15,11.5,97.5,2.45,6.55,100.5,96.83,79.67
2018,12,14,15,30,19.0,92.0,2.4,6.5,97.0,99.96,82.51
2018,12,14,15,45,13.0,77.0,2.35,6.4,80.0,82.8,67.16
2018,12,14,16,0,7.0,62.0,2.3,6.3,63.0,65.46,51.46
2018,12,14,16,15,4.0,46.5,2.2,6.25,47.0,49.08,36.47
2018,12,14,16,30,1.0,31.0,2.1,6.2,31.0,31.74,19.8
2018,12,14,16,45,7.5,18.5,2.05,6.15,18.5,25.52,0.0
2018,12,14,17,0,14.0,6.0,2.0,6.1,6.0,13.85,0.0
2018,12,14,17,15,7.0,3.0,1.95,6.1,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,15,7,15,4.0,3.0,1.05,5.7,3.0,0.0,0.0
2018,12,15,7,30,8.0,6.0,1.2,5.8,6.0,5.12,0.0
2018,12,15,7,45,35.0,19.5,1.3,5.85,22.5,15.75,0.0
2018,12,15,8,0,62.0,33.0,1.4,5.9,39.0,26.22,16.79
2018,12,15,8,15,98.0,48.0,1.5,6.1,63.5,36.77,27.39
2018,12,15,8,30,134.0,63.0,1.6,6.3,88.0,47.66,37.77
2018,12,15,8,45,164.5,78.0,1.65,6.5,116.0,58.28,47.75
2018,12,15,9,0,195.0,93.0,1.7,6.7,144.0,68.66,57.35
2018,12,15,9,15,142.0,102.5,1.75,7.0,142.5,77.2,65.1
2018,12,15,9,30,89.0,112.0,1.8,7.3,141.0,83.4,70.62
2018,12,15,9,45,106.0,130.0,1.85,7.6,168.0,95.27,81.15
2018,12,15,10,0,123.0,148.0,1.9,7.9,195.0,106.8,91.25
2018,12,15,10,15,122.0,155.0,1.85,8.15,205.0,111.46,95.15
2018,12,15,10,30,121.0,162.0,1.8,8.4,215.0,120.44,96.19
2018,12,15,10,45,177.5,171.5,1.75,8.65,253.0,142.14,109.45
2018,12,15,11,0,234.0,181.0,1.7,8.9,291.0,167.29,126.59
2018,12,15,11,15,317.5,177.0,1.6,8.95,331.5,197.49,148.29
2018,12,15,11,30,401.0,173.0,1.5,9.0,372.0,235.68,178.17
2018,12,15,11,45,321.5,177.0,1.4,9.05,338.0,238.99,185.82
2018,12,15,12,0,242.0,181.0,1.3,9.1,304.0,235.0,186.58
2018,12,15,12,15,231.5,198.0,1.15,9.15,315.5,260.54,209.01
2018,12,15,12,30,221.0,215.0,1.0,9.2,327.0,280.52,226.29
2018,12,15,12,45,279.0,202.0,0.9,9.2,341.5,314.74,254.52
2018,12,15,13,0,337.0,189.0,0.8,9.2,356.0,346.69,280.95
2018,12,15,13,15,310.0,187.0,0.7,9.25,337.0,346.81,281.91
2018,12,15,13,30,283.0,185.0,0.6,9.3,318.0,344.32,280.69
2018,12,15,13,45,218.0,176.0,0.55,9.35,275.5,310.12,253.97
2018,12,15,14,0,153.0,167.0,0.5,9.4,233.0,260.38,214.32
2018,12,15,14,15,174.5,149.5,0.45,9.4,220.0,262.42,217.35
2018,12,15,14,30,196.0,132.0,0.4,9.4,207.0,276.24,229.44
2018,12,15,14,45,301.0,119.5,0.4,9.4,222.5,338.2,281.5
2018,12,15,15,0,406.0,107.0,0.4,9.4,238.0,416.31,344.51
2018,12,15,15,15,471.0,92.0,0.35,9.25,226.0,449.48,370.6
2018,12,15,15,30,536.0,77.0,0.3,9.1,214.0,485.07,397.9
2018,12,15,15,45,469.5,68.5,0.3,8.95,173.0,432.08,354.89
2018,12,15,16,0,403.0,60.0,0.3,8.8,132.0,376.78,309.19
2018,12,15,16,15,342.0,49.0,0.3,8.55,98.5,324.34,263.33
2018,12,15,16,30,281.0,38.0,0.3,8.3,65.0,273.39,208.54
2018,12,15,16,45,166.0,23.5,0.35,8.05,37.5,162.28,0.0
2018,12,15,17,0,51.0,9.0,0.4,7.8,10.0,39.47,0.0
2018,12,15,17,15,25.5,4.5,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,16,7,15,28.0,4.0,1.9,5.75,4.5,0.0,0.0
2018,12,16,7,30,56.0,8.0,2.0,5.9,9.0,6.83,0.0
2018,12,16,7,45,109.0,19.0,2.15,6.05,27.5,14.76,0.0
2018,12,16,8,0,162.0,30.0,2.3,6.2,46.0,23.1,13.97
2018,12,16,8,15,147.5,44.0,2.4,6.55,64.0,34.15,24.95
2018,12,16,8,30,133.0,58.0,2.5,6.9,82.0,44.21,34.52
2018,12,16,8,45,309.0,65.0,2.6,7.25,139.5,48.55,38.75
2018,12,16,9,0,485.0,72.0,2.7,7.6,197.0,56.03,45.67
2018,12,16,9,15,514.0,79.0,2.75,8.15,230.0,60.5,49.7
2018,12,16,9,30,543.0,86.0,2.8,8.7,263.0,64.92,53.59
2018,12,16,9,45,561.5,94.5,2.9,9.2,294.5,70.36,58.32
2018,12,16,10,0,580.0,103.0,3.0,9.7,326.0,75.72,62.94
2018,12,16,10,15,541.0,118.0,3.05,10.2,338.0,83.7,69.85
2018,12,16,10,30,502.0,133.0,3.1,10.7,350.0,104.78,76.3
2018,12,16,10,45,619.0,116.0,3.15,11.2,397.5,135.75,86.43
2018,12,16,11,0,736.0,99.0,3.2,11.7,445.0,175.84,110.33
2018,12,16,11,15,758.0,97.5,3.2,11.95,463.5,220.68,147.44
2018,12,16,11,30,780.0,96.0,3.2,12.2,482.0,269.94,190.85
2018,12,16,11,45,794.5,94.0,3.2,12.5,492.0,313.23,230.58
2018,12,16,12,0,809.0,92.0,3.2,12.8,502.0,356.25,270.15
2018,12,16,12,15,709.5,116.0,3.2,12.9,475.5,377.68,294.13
2018,12,16,12,30,610.0,140.0,3.2,13.0,449.0,391.83,310.61
2018,12,16,12,45,486.0,160.5,3.2,13.05,404.5,378.19,303.76
2018,12,16,13,0,362.0,181.0,3.2,13.1,360.0,350.81,284.46
2018,12,16,13,15,313.0,183.0,3.15,13.1,334.5,343.89,280.54
2018,12,16,13,30,264.0,185.0,3.1,13.1,309.0,333.2,272.98
2018,12,16,13,45,245.5,179.0,3.05,13.05,290.0,328.76,270.45
2018,12,16,14,0,227.0,173.0,3.0,13.0,271.0,322.46,266.2
2018,12,16,14,15,210.0,157.5,2.95,12.85,243.5,304.99,252.93
2018,12,16,14,30,193.0,142.0,2.9,12.7,216.0,285.43,237.73
2018,12,16,14,45,260.5,126.5,2.85,12.6,216.5,319.5,267.7
2018,12,16,15,0,328.0,111.0,2.8,12.5,217.0,368.4,309.08
2018,12,16,15,15,427.5,89.0,2.7,12.15,209.5,415.98,349.7
2018,12,16,15,30,527.0,67.0,2.6,11.8,202.0,467.97,392.62
2018,12,16,15,45,512.5,59.0,2.45,11.45,171.0,451.14,377.53
2018,12,16,16,0,498.0,51.0,2.3,11.1,140.0,432.19,359.43
2018,12,16,16,15,411.0,42.5,2.2,10.65,102.5,362.59,297.99
2018,12,16,16,30,324.0,34.0,2.1,10.2,65.0,292.69,226.5
2018,12,16,16,45,197.0,21.5,2.0,9.75,37.5,177.49,0.0
2018,12,16,17,0,70.0,9.0,1.9,9.3,10.0,51.31,0.0
2018,12,16,17,15,35.0,4.5,1.8,9.0,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,17,7,15,29.0,4.0,1.05,2.25,4.5,0.0,0.0
2018,12,17,7,30,58.0,8.0,1.1,3.0,9.0,6.83,0.0
2018,12,17,7,45,88.5,20.5,1.1,3.75,27.0,16.18,0.0
2018,12,17,8,0,119.0,33.0,1.1,4.5,45.0,25.76,16.26
2018,12,17,8,15,209.5,45.5,1.3,5.2,78.5,34.62,25.51
2018,12,17,8,30,300.0,58.0,1.5,5.9,112.0,43.88,34.36
2018,12,17,8,45,476.0,59.5,1.7,6.65,170.0,47.08,37.5
2018,12,17,9,0,652.0,61.0,1.9,7.4,228.0,48.44,38.8
2018,12,17,9,15,739.0,59.5,2.05,8.0,277.0,51.38,41.45
2018,12,17,9,30,826.0,58.0,2.2,8.6,326.0,50.39,40.43
2018,12,17,9,45,852.0,59.5,2.3,9.15,361.5,51.46,41.27
2018,12,17,10,0,878.0,61.0,2.4,9.7,397.0,58.34,47.32
2018,12,17,10,15,895.0,61.5,2.45,10.15,426.5,59.19,47.92
2018,12,17,10,30,912.0,62.0,2.5,10.6,456.0,77.4,47.66
2018,12,17,10,45,924.0,62.5,2.55,11.0,479.0,129.78,70.24
2018,12,17,11,0,936.0,63.0,2.6,11.4,502.0,182.33,106.93
2018,12,17,11,15,942.5,64.0,2.55,11.75,517.5,234.22,150.46
2018,12,17,11,30,949.0,65.0,2.5,12.1,533.0,285.32,196.5
2018,12,17,11,45,952.5,65.0,2.5,12.4,541.0,333.69,241.48
2018,12,17,12,0,956.0,65.0,2.5,12.7,549.0,380.51,285.05
2018,12,17,12,15,956.5,65.0,2.5,12.9,549.0,424.48,325.81
2018,12,17,12,30,957.0,65.0,2.5,13.1,549.0,466.27,363.91
2018,12,17,12,45,951.5,64.5,2.45,13.3,540.0,502.51,396.67
2018,12,17,13,0,946.0,64.0,2.4,13.5,531.0,535.8,426.23
2018,12,17,13,15,939.0,63.0,2.35,13.55,515.0,564.73,451.9
2018,12,17,13,30,932.0,62.0,2.3,13.6,499.0,590.43,474.46
2018,12,17,13,45,921.5,61.0,2.2,13.65,476.0,610.82,492.21
2018,12,17,14,0,911.0,60.0,2.1,13.7,453.0,627.73,506.88
2018,12,17,14,15,896.5,58.0,1.95,13.5,423.5,637.51,515.96
2018,12,17,14,30,882.0,56.0,1.8,13.3,394.0,643.69,521.97
2018,12,17,14,45,859.0,54.0,1.65,13.15,358.5,640.83,520.61
2018,12,17,15,0,836.0,52.0,1.5,13.0,323.0,634.47,516.17
2018,12,17,15,15,801.0,49.0,1.4,12.25,282.5,621.23,506.97
2018,12,17,15,30,766.0,46.0,1.3,11.5,242.0,598.99,490.13
2018,12,17,15,45,645.0,47.0,1.15,10.75,192.0,520.39,428.22
2018,12,17,16,0,524.0,48.0,1.0,10.0,142.0,446.06,366.92
2018,12,17,16,15,453.0,38.0,1.05,9.35,103.5,385.54,315.02
2018,12,17,16,30,382.0,28.0,1.1,8.7,65.0,325.4,252.15
2018,12,17,16,45,259.0,19.0,1.15,8.0,38.5,216.13,12.66
2018,12,17,17,0,136.0,10.0,1.2,7.3,12.0,93.32,0.0
2018,12,17,17,15,68.0,5.0,1.2,7.2,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,18,7,15,64.5,5.5,0.95,0.1,6.0,0.0,0.0
2018,12,18,7,30,129.0,11.0,1.0,0.8,12.0,9.39,0.0
2018,12,18,7,45,306.0,19.5,1.05,1.5,43.0,16.38,0.0
2018,12,18,8,0,483.0,28.0,1.1,2.2,74.0,25.57,16.13
2018,12,18,8,15,571.0,33.5,1.35,2.9,115.0,30.21,21.75
2018,12,18,8,30,659.0,39.0,1.6,3.6,156.0,34.97,26.52
2018,12,18,8,45,710.5,43.0,1.8,4.25,198.5,38.27,29.76
2018,12,18,9,0,762.0,47.0,2.0,4.9,241.0,41.61,32.9
2018,12,18,9,15,795.5,49.5,2.1,5.35,280.5,43.6,34.73
2018,12,18,9,30,829.0,52.0,2.2,5.8,320.0,50.44,40.95
2018,12,18,9,45,851.5,54.0,2.25,6.25,355.0,52.59,42.79
2018,12,18,10,0,874.0,56.0,2.3,6.7,390.0,54.67,44.54
2018,12,18,10,15,887.0,57.5,2.25,7.05,418.0,56.22,45.81
2018,12,18,10,30,900.0,59.0,2.2,7.4,446.0,72.97,45.93
2018,12,18,10,45,910.5,60.0,2.1,7.7,469.0,124.86,67.91
2018,12,18,11,0,921.0,61.0,2.0,8.0,492.0,176.82,104.3
2018,12,18,11,15,874.0,73.5,1.9,8.25,493.0,227.33,149.27
2018,12,18,11,30,827.0,86.0,1.8,8.5,494.0,269.25,189.8
2018,12,18,11,45,699.0,118.0,1.7,8.8,466.5,300.44,224.37
2018,12,18,12,0,571.0,150.0,1.6,9.1,439.0,319.01,246.88
2018,12,18,12,15,627.0,136.5,1.55,9.25,454.0,362.18,284.19
2018,12,18,12,30,683.0,123.0,1.5,9.4,469.0,404.46,320.58
2018,12,18,12,45,727.5,111.5,1.4,9.55,475.0,445.33,355.5
2018,12,18,13,0,772.0,100.0,1.3,9.7,481.0,486.8,390.31
2018,12,18,13,15,841.5,81.5,1.25,9.8,485.5,534.1,429.39
2018,12,18,13,30,911.0,63.0,1.2,9.9,490.0,578.66,465.91
2018,12,18,13,45,901.0,61.5,1.15,9.95,467.5,598.33,482.81
2018,12,18,14,0,891.0,60.0,1.1,10.0,445.0,614.6,496.91
2018,12,18,14,15,876.0,59.0,1.05,9.9,416.5,624.96,506.47
2018,12,18,14,30,861.0,58.0,1.0,9.8,388.0,631.85,513.12
2018,12,18,14,45,838.0,55.5,1.0,9.7,353.0,628.25,512.11
2018,12,18,15,0,815.0,53.0,1.0,9.6,318.0,626.81,512.21
2018,12,18,15,15,780.5,50.0,0.9,9.05,278.5,608.21,498.59
2018,12,18,15,30,746.0,47.0,0.8,8.5,239.0,586.35,481.49
2018,12,18,15,45,693.5,43.5,0.75,8.0,197.5,548.75,451.5
2018,12,18,16,0,641.0,40.0,0.7,7.5,156.0,508.51,417.67
2018,12,18,16,15,522.5,35.0,0.8,6.85,113.0,420.35,344.39
2018,12,18,16,30,404.0,30.0,0.9,6.2,70.0,341.91,267.14
2018,12,18,16,45,260.0,20.0,1.0,5.55,41.0,218.21,26.64
2018,12,18,17,0,116.0,10.0,1.1,4.9,12.0,80.87,0.0
2018,12,18,17,15,58.0,5.0,1.05,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,15,15.0,2.0,0.65,-0.55,2.0,0.0,0.0
2018,12,19,7,30,30.0,4.0,0.6,-0.1,4.0,3.41,0.0
2018,12,19,7,45,29.0,14.5,0.55,0.35,16.0,11.98,0.0
2018,12,19,8,0,28.0,25.0,0.5,0.8,28.0,20.33,11.68
2018,12,19,8,15,107.5,43.0,0.55,1.3,61.0,33.24,24.68
2018,12,19,8,30,187.0,61.0,0.6,1.8,94.0,46.5,37.37
2018,12,19,8,45,254.5,74.5,0.6,2.25,131.5,55.1,45.61
2018,12,19,9,0,322.0,88.0,0.6,2.7,169.0,64.53,54.43
2018,12,19,9,15,373.5,95.5,0.6,3.3,204.5,69.5,58.95
2018,12,19,9,30,425.0,103.0,0.6,3.9,240.0,74.44,63.32
2018,12,19,9,45,435.0,115.0,0.6,4.45,268.0,81.98,69.98
2018,12,19,10,0,445.0,127.0,0.6,5.0,296.0,89.34,76.39
2018,12,19,10,15,448.5,137.0,0.75,5.6,318.5,95.18,81.35
2018,12,19,10,30,452.0,147.0,0.9,6.2,341.0,109.12,83.92
2018,12,19,10,45,435.0,159.0,1.05,6.85,353.5,145.63,103.79
2018,12,19,11,0,418.0,171.0,1.2,7.5,366.0,180.37,129.81
2018,12,19,11,15,393.5,182.5,1.25,7.8,371.0,212.19,157.35
2018,12,19,11,30,369.0,194.0,1.3,8.1,376.0,239.56,182.51
2018,12,19,11,45,317.5,206.0,1.35,8.4,364.0,257.24,200.81
2018,12,19,12,0,266.0,218.0,1.4,8.7,352.0,270.07,214.53
2018,12,19,12,15,245.0,221.0,1.4,8.8,344.5,282.27,226.53
2018,12,19,12,30,224.0,224.0,1.4,8.9,337.0,287.3,232.33
2018,12,19,12,45,260.0,216.0,1.4,9.0,345.5,316.15,256.73
2018,12,19,13,0,296.0,208.0,1.4,9.1,354.0,341.59,278.36
2018,12,19,13,15,319.5,197.0,1.35,9.1,350.5,358.9,293.58
2018,12,19,13,30,343.0,186.0,1.3,9.1,347.0,376.2,308.81
2018,12,19,13,45,360.0,174.0,1.25,9.1,336.0,388.47,319.98
2018,12,19,14,0,377.0,162.0,1.2,9.1,325.0,399.91,330.45
2018,12,19,14,15,379.5,150.0,1.1,8.95,305.0,413.87,342.48
2018,12,19,14,30,382.0,138.0,1.0,8.8,285.0,414.42,343.88
2018,12,19,14,45,340.0,130.0,0.95,8.65,252.0,374.68,312.96
2018,12,19,15,0,298.0,122.0,0.9,8.5,219.0,346.15,290.45
2018,12,19,15,15,389.5,97.5,0.85,8.05,208.0,399.7,335.79
2018,12,19,15,30,481.0,73.0,0.8,7.6,197.0,442.55,370.93
2018,12,19,15,45,442.0,62.0,0.75,7.1,160.5,406.16,340.5
2018,12,19,16,0,403.0,51.0,0.7,6.6,124.0,367.95,307.78
2018,12,19,16,15,232.0,38.0,0.75,6.35,77.5,232.43,192.97
2018,12,19,16,30,61.0,25.0,0.8,6.1,31.0,86.65,65.72
2018,12,19,16,45,41.5,15.5,0.8,5.8,18.5,56.16,6.18
2018,12,19,17,0,22.0,6.0,0.8,5.5,6.0,18.85,0.0
2018,12,19,17,15,11.0,3.0,0.85,5.4,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.0,4.45,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.1,4.6,3.0,2.56,0.0
2018,12,20,7,45,5.0,5.0,1.15,4.8,5.0,4.21,0.0
2018,12,20,8,0,0.0,7.0,1.2,5.0,7.0,5.74,0.0
2018,12,20,8,15,0.0,9.0,1.3,5.15,9.0,7.39,0.99
2018,12,20,8,30,0.0,11.0,1.4,5.3,11.0,9.03,2.63
2018,12,20,8,45,0.0,15.0,1.45,5.5,15.0,12.33,5.74
2018,12,20,9,0,0.0,19.0,1.5,5.7,19.0,15.64,8.85
2018,12,20,9,15,0.0,27.0,1.6,5.9,27.0,22.25,14.99
2018,12,20,9,30,0.0,35.0,1.7,6.1,35.0,28.89,21.09
2018,12,20,9,45,0.0,33.5,1.8,6.3,33.5,27.65,19.91
2018,12,20,10,0,0.0,32.0,1.9,6.5,32.0,26.41,18.71
2018,12,20,10,15,0.0,32.5,1.95,6.7,32.5,26.84,19.05
2018,12,20,10,30,0.0,33.0,2.0,6.9,33.0,27.26,18.33
2018,12,20,10,45,0.0,42.0,2.05,7.1,42.0,34.73,24.82
2018,12,20,11,0,0.0,51.0,2.1,7.3,51.0,42.22,31.28
2018,12,20,11,15,0.0,42.0,2.15,7.45,42.0,34.75,24.72
2018,12,20,11,30,0.0,33.0,2.2,7.6,33.0,27.28,18.18
2018,12,20,11,45,0.0,36.5,2.3,7.75,36.5,30.19,20.69
2018,12,20,12,0,0.0,40.0,2.4,7.9,40.0,33.1,23.18
2018,12,20,12,15,0.0,40.5,2.45,8.0,40.5,33.51,23.53
2018,12,20,12,30,0.0,41.0,2.5,8.1,41.0,33.93,23.88
2018,12,20,12,45,0.0,37.5,2.55,8.25,37.5,31.02,21.35
2018,12,20,13,0,0.0,34.0,2.6,8.4,34.0,28.11,18.83
2018,12,20,13,15,0.0,36.0,2.6,8.55,36.0,29.77,20.27
2018,12,20,13,30,0.0,38.0,2.6,8.7,38.0,31.42,21.72
2018,12,20,13,45,0.0,35.0,2.65,8.85,35.0,28.92,19.57
2018,12,20,14,0,0.0,32.0,2.7,9.0,32.0,26.43,17.42
2018,12,20,14,15,0.0,28.0,2.9,9.75,28.0,23.11,14.5
2018,12,20,14,30,0.0,24.0,3.1,10.5,24.0,19.79,11.59
2018,12,20,14,45,0.0,22.0,3.3,11.2,22.0,18.13,10.12
2018,12,20,15,0,0.0,20.0,3.5,11.9,20.0,16.47,8.66
2018,12,20,15,15,0.0,15.0,3.6,12.45,15.0,12.34,5.05
2018,12,20,15,30,0.0,10.0,3.7,13.0,10.0,8.22,1.45
2018,12,20,15,45,0.0,9.0,3.8,13.5,9.0,7.39,0.7
2018,12,20,16,0,0.0,8.0,3.9,14.0,8.0,6.57,0.0
2018,12,20,16,15,0.0,6.5,4.15,14.4,6.5,5.33,0.0
2018,12,20,16,30,0.0,5.0,4.4,14.8,5.0,4.1,0.0
2018,12,20,16,45,0.0,3.0,4.65,15.15,3.0,2.46,0.0
2018,12,20,17,0,0.0,1.0,4.9,15.5,1.0,0.85,0.0
2018,12,20,17,15,0.0,0.5,5.0,15.8,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,5.2,16.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.7,16.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,21,7,15,10.5,2.0,2.95,12.85,2.0,0.0,0.0
2018,12,21,7,30,21.0,4.0,3.1,13.0,4.0,3.41,0.0
2018,12,21,7,45,11.5,13.0,3.25,13.15,13.0,10.96,0.0
2018,12,21,8,0,2.0,22.0,3.4,13.3,22.0,18.17,8.88
2018,12,21,8,15,72.0,35.5,3.5,13.5,48.0,28.67,19.28
2018,12,21,8,30,142.0,49.0,3.6,13.7,74.0,37.92,27.91
2018,12,21,8,45,236.0,42.0,3.7,13.9,96.0,31.63,22.6
2018,12,21,9,0,330.0,35.0,3.8,14.1,118.0,26.31,17.95
2018,12,21,9,15,170.0,40.0,3.9,14.2,83.0,29.2,20.58
2018,12,21,9,30,10.0,45.0,4.0,14.3,48.0,37.86,28.32
2018,12,21,9,45,96.0,63.0,4.05,14.45,99.0,47.2,36.59
2018,12,21,10,0,182.0,81.0,4.1,14.6,150.0,60.29,48.13
2018,12,21,10,15,121.0,92.5,4.1,14.75,140.0,67.08,54.02
2018,12,21,10,30,60.0,104.0,4.1,14.9,130.0,79.94,61.7
2018,12,21,10,45,57.0,113.0,4.1,15.05,138.5,93.95,71.85
2018,12,21,11,0,54.0,122.0,4.1,15.2,147.0,104.33,80.01
2018,12,21,11,15,36.5,134.5,3.95,15.25,151.5,114.53,89.17
